ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 00:00,2,0.000,ALERT,213.96,300.27,59.965,1472529605,"201051344000645","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,538421.4,538421.4,5352,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529607,939542.00
08/30/2016 00:00,2,0.000,ALERT,213.06,298.77,59.991,1472529605,"274151322000085","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,780340.8,780340.8,5296,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529609,939543.00
08/30/2016 00:00,2,0.000,ALERT,213.96,300.27,59.965,1472529605,"201051344000633","219011344069620",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,529958.1,529958.1,5347,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529611,939544.00
08/30/2016 00:00,2,0.000,ALERT,213.29,299.97,59.965,1472529605,"201051344000469","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,532396.9,532396.9,5362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529613,939545.00
08/30/2016 00:00,2,0.000,ALERT,213.29,299.97,59.996,1472529605,"201051344000646","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,533217.2,533217.2,5341,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529615,939546.00
08/30/2016 00:00,2,0.000,ALERT,212.83,299.67,59.981,1472529605,"274151322000052","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,801167.9,801167.9,5296,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529616,939547.00
08/30/2016 00:00,2,0.000,ALERT,213.74,300.27,59.975,1472529605,"201051344000585","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,542717.7,542717.7,5337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529618,939548.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.57,59.928,1472529605,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,536396.1,536396.1,5362,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529620,939549.00
08/30/2016 00:00,2,0.000,ALERT,213.96,300.87,59.933,1472529605,"201051344000582","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,529146.4,529146.4,5337,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529622,939550.00
08/30/2016 00:00,2,0.000,ALERT,213.29,300.27,59.975,1472529605,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,542931.7,542931.7,5342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529624,939551.00
08/30/2016 00:00,2,0.000,ALERT,213.29,298.47,59.970,1472529605,"274151322000094","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,657703.6,657703.6,5395,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529625,939552.00
08/30/2016 00:00,2,0.000,ALERT,213.29,300.87,59.975,1472529605,"201051344000579","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,546656.3,546656.3,5352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529627,939553.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.87,60.002,1472529605,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,540191.1,540191.1,5338,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529629,939554.00
08/30/2016 00:00,2,0.000,ALERT,213.74,299.97,59.975,1472529605,"201051344000438","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,541678.5,541678.5,5346,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529631,939555.00
08/30/2016 00:00,2,0.000,ALERT,213.96,299.67,59.975,1472529605,"201051344000417","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,532990.3,532990.3,5340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529632,939556.00
08/30/2016 00:00,2,0.000,ALERT,213.06,299.07,59.975,1472529605,"274151322000083","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,793909.8,793909.8,5313,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529634,939557.00
08/30/2016 00:00,2,0.000,ALERT,213.51,299.07,59.991,1472529605,"274151322000076","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,847100.4,847100.4,5318,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529636,939558.00
08/30/2016 00:00,2,0.000,ALERT,213.29,301.17,59.922,1472529605,"201051344000868","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,531226.4,531226.4,5354,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529638,939559.00
08/30/2016 00:00,2,0.000,ALERT,213.06,299.97,59.965,1472529605,"274151322000095","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,838560.7,838560.7,5332,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529640,939560.00
08/30/2016 00:00,2,0.000,ALERT,213.29,300.57,59.938,1472529605,"201051344000988","219011344069620",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,520239.9,520239.9,5362,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529642,939561.00
08/30/2016 00:00,2,0.000,ALERT,213.51,299.67,59.970,1472529605,"201051344001025","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,541529.6,541529.6,5347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529643,939562.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.87,59.965,1472529605,"201051344000458","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,538581.2,538581.2,5346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529645,939563.00
08/30/2016 00:00,2,0.000,ALERT,214.19,300.57,59.944,1472529605,"201051344000853","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,537812.4,537812.4,5348,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529647,939564.00
08/30/2016 00:00,2,0.000,ALERT,214.19,300.87,59.965,1472529605,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,540926.3,540926.3,5357,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529649,939565.00
08/30/2016 00:00,2,0.000,ALERT,213.96,299.97,59.970,1472529605,"201051344000917","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,537886.2,537886.2,5367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529651,939566.00
08/30/2016 00:00,2,0.000,ALERT,213.96,300.57,59.965,1472529605,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,543087.0,543087.0,5362,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529653,939567.00
08/30/2016 00:00,2,0.000,ALERT,213.96,299.97,59.959,1472529605,"201051344000651","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,536035.9,536035.9,5339,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529654,939568.00
08/30/2016 00:00,2,0.000,ALERT,212.61,299.67,59.965,1472529605,"274151322000088","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,764518.2,764518.2,5304,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529656,939569.00
08/30/2016 00:00,2,0.000,ALERT,213.96,298.47,59.970,1472529605,"274151322000068","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,658029.1,658029.1,5389,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529658,939570.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.27,59.954,1472529605,"201051344001135","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,532189.9,532189.9,5336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529660,939571.00
08/30/2016 00:00,2,0.000,ALERT,213.29,301.17,59.965,1472529605,"201051344000594","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,542978.8,542978.8,5347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529661,939572.00
08/30/2016 00:00,2,0.000,ALERT,213.96,300.27,59.959,1472529605,"201051344001203","219011344069620",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,540260.9,540260.9,5352,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529663,939573.00
08/30/2016 00:00,2,0.000,ALERT,213.06,299.07,59.944,1472529605,"274151322000054","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,780337.6,780337.6,5297,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529665,939574.00
08/30/2016 00:00,2,0.000,ALERT,213.74,300.27,59.954,1472529605,"201051344000867","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,530290.8,530290.8,5349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529667,939575.00
08/30/2016 00:00,2,0.000,ALERT,213.96,300.27,59.959,1472529605,"201051344001093","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,537286.6,537286.6,5371,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529669,939576.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.57,59.959,1472529605,"201051344000900","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,546893.5,546893.5,5361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472529671,939577.00
08/30/2016 00:00,2,0.000,ALERT,213.74,299.97,59.996,1472529605,"201051344000648","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,536040.8,536040.8,5341,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529673,939578.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.87,59.970,1472529605,"201051344000569","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,547049.1,547049.1,5346,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529674,939579.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.57,59.991,1472529605,"201051344000983","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,539360.6,539360.6,5340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529676,939580.00
08/30/2016 00:00,2,0.000,ALERT,213.51,300.27,59.954,1472529605,"201051344001158","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,531456.5,531456.5,5347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529678,939581.00
08/30/2016 00:00,2,0.000,ALERT,213.96,300.87,59.949,1472529605,"201051344000576","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,538929.6,538929.6,5357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529680,939582.00
08/30/2016 00:00,2,0.000,ALERT,213.29,298.47,59.949,1472529605,"274151322000087","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,752638.7,752638.7,5367,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472529681,939583.00
08/30/2016 00:15,2,0.000,ALERT,213.96,299.97,59.975,1472530504,"201051344000645","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,538421.4,538421.4,5354,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530506,939584.00
08/30/2016 00:15,2,0.000,ALERT,213.29,299.07,59.965,1472530504,"274151322000085","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,780340.8,780340.8,5298,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530507,939585.00
08/30/2016 00:15,2,0.000,ALERT,214.19,299.67,59.975,1472530504,"201051344000633","219011344069620",0.00,21.30,0,295.46,301.77,0.0,0.0,0.000,529958.1,529958.1,5349,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530509,939586.00
08/30/2016 00:15,2,0.000,ALERT,213.51,299.97,59.981,1472530504,"201051344000469","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,532396.9,532396.9,5364,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530511,939587.00
08/30/2016 00:15,2,0.000,ALERT,213.51,299.97,59.975,1472530504,"201051344000646","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,533217.2,533217.2,5343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530513,939588.00
08/30/2016 00:15,2,0.000,ALERT,212.83,299.37,60.007,1472530504,"274151322000052","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,801167.9,801167.9,5298,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530514,939589.00
08/30/2016 00:15,2,0.000,ALERT,213.96,300.27,59.975,1472530504,"201051344000585","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,542717.7,542717.7,5339,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530516,939590.00
08/30/2016 00:15,2,0.000,ALERT,213.74,300.57,59.970,1472530504,"201051344001230","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,536396.1,536396.1,5364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530518,939591.00
08/30/2016 00:15,2,0.000,ALERT,214.19,300.87,59.981,1472530504,"201051344000582","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,529146.4,529146.4,5339,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530520,939592.00
08/30/2016 00:15,2,0.000,ALERT,213.29,299.97,59.975,1472530504,"201051344000955","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,542931.7,542931.7,5344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530522,939593.00
08/30/2016 00:15,2,0.000,ALERT,213.29,299.07,59.986,1472530504,"274151322000094","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,657703.6,657703.6,5397,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530523,939594.00
08/30/2016 00:15,2,0.000,ALERT,213.51,301.17,59.975,1472530504,"201051344000579","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,546656.3,546656.3,5354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530525,939595.00
08/30/2016 00:15,2,0.000,ALERT,213.51,300.57,59.981,1472530504,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,540191.1,540191.1,5340,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530527,939596.00
08/30/2016 00:15,2,0.000,ALERT,213.96,300.27,60.018,1472530504,"201051344000438","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,541678.5,541678.5,5348,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530529,939597.00
08/30/2016 00:15,2,0.000,ALERT,213.96,299.67,59.981,1472530504,"201051344000417","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,532990.3,532990.3,5342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530531,939598.00
08/30/2016 00:15,2,0.000,ALERT,213.29,300.27,59.981,1472530504,"274151322000083","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,793909.8,793909.8,5315,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530533,939599.00
08/30/2016 00:15,2,0.000,ALERT,213.74,299.67,60.023,1472530504,"274151322000076","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,847100.4,847100.4,5320,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530535,939600.00
08/30/2016 00:15,2,0.000,ALERT,213.51,301.17,59.991,1472530504,"201051344000868","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,531226.4,531226.4,5356,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530537,939601.00
08/30/2016 00:15,2,0.000,ALERT,213.29,300.57,59.944,1472530504,"274151322000095","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,838560.7,838560.7,5334,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530539,939602.00
08/30/2016 00:15,2,0.000,ALERT,213.51,300.57,59.954,1472530504,"201051344000988","219011344069620",0.00,21.50,0,294.86,301.77,0.0,0.0,0.000,520239.9,520239.9,5364,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530541,939603.00
08/30/2016 00:15,2,0.000,ALERT,213.74,299.67,59.986,1472530504,"201051344001025","219011344069620",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,541529.6,541529.6,5349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530543,939604.00
08/30/2016 00:15,2,0.000,ALERT,213.51,300.57,59.981,1472530504,"201051344000458","219011344069620",0.00,22.00,0,297.26,302.98,0.0,0.0,0.000,538581.2,538581.2,5348,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530544,939605.00
08/30/2016 00:15,2,0.000,ALERT,214.19,300.27,59.981,1472530504,"201051344000853","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,537812.4,537812.4,5350,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530546,939606.00
08/30/2016 00:15,2,0.000,ALERT,214.19,300.57,59.981,1472530504,"201051344000685","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,540926.3,540926.3,5359,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530548,939607.00
08/30/2016 00:15,2,0.000,ALERT,213.96,299.97,60.002,1472530504,"201051344000917","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,537886.2,537886.2,5369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530550,939608.00
08/30/2016 00:15,2,0.000,ALERT,213.96,300.57,59.991,1472530504,"201051344001145","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,543087.0,543087.0,5364,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530551,939609.00
08/30/2016 00:15,2,0.000,ALERT,213.96,299.67,59.991,1472530504,"201051344000651","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,536035.9,536035.9,5341,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530553,939610.00
08/30/2016 00:15,2,0.000,ALERT,212.83,299.37,59.949,1472530504,"274151322000088","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,764518.2,764518.2,5306,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530555,939611.00
08/30/2016 00:15,2,0.000,ALERT,213.74,298.47,59.975,1472530504,"274151322000068","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,658029.1,658029.1,5391,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530557,939612.00
08/30/2016 00:15,2,0.000,ALERT,213.51,299.97,60.002,1472530504,"201051344001135","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,532189.9,532189.9,5338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530559,939613.00
08/30/2016 00:15,2,0.000,ALERT,213.29,300.87,59.991,1472530504,"201051344000594","219011344069620",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,542978.8,542978.8,5349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530560,939614.00
08/30/2016 00:15,2,0.000,ALERT,213.96,299.97,59.944,1472530504,"201051344001203","219011344069620",0.00,21.50,0,296.96,303.58,0.0,0.0,0.000,540260.9,540260.9,5354,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530562,939615.00
08/30/2016 00:15,2,0.000,ALERT,213.29,299.37,59.991,1472530504,"274151322000054","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,780337.6,780337.6,5299,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530564,939616.00
08/30/2016 00:15,2,0.000,ALERT,213.74,299.97,59.986,1472530504,"201051344000867","219011344069620",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,530290.8,530290.8,5351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530566,939617.00
08/30/2016 00:15,2,0.000,ALERT,213.96,300.27,59.991,1472530504,"201051344001093","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,537286.6,537286.6,5373,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530567,939618.00
08/30/2016 00:15,2,0.000,ALERT,213.51,300.27,59.954,1472530504,"201051344000900","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,546893.5,546893.5,5363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530569,939619.00
08/30/2016 00:15,2,0.000,ALERT,213.74,299.97,60.023,1472530504,"201051344000648","219011344069620",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,536040.8,536040.8,5343,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530571,939620.00
08/30/2016 00:15,2,0.000,ALERT,213.74,300.87,59.986,1472530504,"201051344000569","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,547049.1,547049.1,5348,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530573,939621.00
08/30/2016 00:15,2,0.000,ALERT,213.51,300.57,59.944,1472530504,"201051344000983","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,539360.6,539360.6,5342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472530575,939622.00
08/30/2016 00:15,2,0.000,ALERT,213.74,299.97,59.986,1472530504,"201051344001158","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,531456.5,531456.5,5349,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530577,939623.00
08/30/2016 00:15,2,0.000,ALERT,214.19,300.87,59.975,1472530504,"201051344000576","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,538929.6,538929.6,5359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530578,939624.00
08/30/2016 00:15,2,0.000,ALERT,213.51,298.77,59.970,1472530504,"274151322000087","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,752638.7,752638.7,5369,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472530580,939625.00
08/30/2016 00:30,2,0.000,ALERT,213.51,298.77,59.975,1472531403,"201051344000645","219011344069620",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,538421.4,538421.4,5356,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531405,939626.00
08/30/2016 00:30,2,0.000,ALERT,212.61,298.47,59.970,1472531403,"274151322000085","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,780340.8,780340.8,5300,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531407,939627.00
08/30/2016 00:30,2,0.000,ALERT,213.51,298.77,59.970,1472531403,"201051344000633","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,529958.1,529958.1,5351,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531409,939628.00
08/30/2016 00:30,2,0.000,ALERT,213.06,298.77,59.996,1472531403,"201051344000469","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,532396.9,532396.9,5366,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531411,939629.00
08/30/2016 00:30,2,0.000,ALERT,213.06,299.37,59.970,1472531403,"201051344000646","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,533217.2,533217.2,5345,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531412,939630.00
08/30/2016 00:30,2,0.000,ALERT,212.38,299.37,59.954,1472531403,"274151322000052","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,801167.9,801167.9,5300,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531414,939631.00
08/30/2016 00:30,2,0.000,ALERT,213.51,299.67,59.970,1472531403,"201051344000585","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,542717.7,542717.7,5341,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531416,939632.00
08/30/2016 00:30,2,0.000,ALERT,213.29,299.97,59.970,1472531403,"201051344001230","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,536396.1,536396.1,5366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531418,939633.00
08/30/2016 00:30,2,0.000,ALERT,213.96,300.27,59.975,1472531403,"201051344000582","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,529146.4,529146.4,5341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531420,939634.00
08/30/2016 00:30,2,0.000,ALERT,213.06,299.37,59.970,1472531403,"201051344000955","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,542931.7,542931.7,5346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531421,939635.00
08/30/2016 00:30,2,0.000,ALERT,212.61,297.87,59.959,1472531403,"274151322000094","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,657703.6,657703.6,5399,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531423,939636.00
08/30/2016 00:30,2,0.000,ALERT,212.83,299.67,59.970,1472531403,"201051344000579","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,546656.3,546656.3,5356,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531425,939637.00
08/30/2016 00:30,2,0.000,ALERT,213.29,299.97,59.917,1472531403,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,540191.1,540191.1,5342,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531427,939638.00
08/30/2016 00:30,2,0.000,ALERT,213.74,299.37,59.975,1472531403,"201051344000438","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,541678.5,541678.5,5350,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531428,939639.00
08/30/2016 00:30,2,0.000,ALERT,213.51,298.77,59.965,1472531403,"201051344000417","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,532990.3,532990.3,5344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531430,939640.00
08/30/2016 00:30,2,0.000,ALERT,212.38,299.07,59.965,1472531403,"274151322000083","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,793909.8,793909.8,5317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531432,939641.00
08/30/2016 00:30,2,0.000,ALERT,213.06,298.47,59.933,1472531403,"274151322000076","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,847100.4,847100.4,5322,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531434,939642.00
08/30/2016 00:30,2,0.000,ALERT,212.83,299.97,59.970,1472531403,"201051344000868","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,531226.4,531226.4,5358,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531436,939643.00
08/30/2016 00:30,2,0.000,ALERT,212.61,299.37,59.959,1472531403,"274151322000095","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,838560.7,838560.7,5336,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531438,939644.00
08/30/2016 00:30,2,0.000,ALERT,212.83,299.07,59.970,1472531403,"201051344000988","219011344069620",0.00,22.00,0,295.16,301.77,0.0,0.0,0.000,520239.9,520239.9,5366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531440,939645.00
08/30/2016 00:30,2,0.000,ALERT,213.29,298.77,59.970,1472531403,"201051344001025","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,541529.6,541529.6,5351,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531441,939646.00
08/30/2016 00:30,2,0.000,ALERT,212.83,299.07,60.007,1472531403,"201051344000458","219011344069620",0.00,22.30,0,297.26,302.98,0.0,0.0,0.000,538581.2,538581.2,5350,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531443,939647.00
08/30/2016 00:30,2,0.000,ALERT,213.51,299.07,59.986,1472531403,"201051344000853","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,537812.4,537812.4,5352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531445,939648.00
08/30/2016 00:30,2,0.000,ALERT,213.96,299.37,59.954,1472531403,"201051344000685","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,540926.3,540926.3,5361,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531447,939649.00
08/30/2016 00:30,2,0.000,ALERT,213.74,299.37,59.938,1472531403,"201051344000917","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,537886.2,537886.2,5371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531449,939650.00
08/30/2016 00:30,2,0.000,ALERT,213.96,299.97,59.954,1472531403,"201051344001145","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,543087.0,543087.0,5366,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531451,939651.00
08/30/2016 00:30,2,0.000,ALERT,213.74,299.07,59.959,1472531403,"201051344000651","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,536035.9,536035.9,5343,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531452,939652.00
08/30/2016 00:30,2,0.000,ALERT,212.38,298.17,59.965,1472531403,"274151322000088","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,764518.2,764518.2,5308,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531454,939653.00
08/30/2016 00:30,2,0.000,ALERT,213.06,297.87,59.954,1472531403,"274151322000068","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,658029.1,658029.1,5393,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531456,939654.00
08/30/2016 00:30,2,0.000,ALERT,213.29,299.37,59.959,1472531403,"201051344001135","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,532189.9,532189.9,5340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531458,939655.00
08/30/2016 00:30,2,0.000,ALERT,212.83,299.97,59.954,1472531403,"201051344000594","219011344069620",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,542978.8,542978.8,5351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531460,939656.00
08/30/2016 00:30,2,0.000,ALERT,213.74,299.37,59.928,1472531403,"201051344001203","219011344069620",0.00,21.80,0,297.26,303.58,0.0,0.0,0.000,540260.9,540260.9,5356,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531461,939657.00
08/30/2016 00:30,2,0.000,ALERT,212.61,298.17,59.959,1472531403,"274151322000054","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,780337.6,780337.6,5301,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531463,939658.00
08/30/2016 00:30,2,0.000,ALERT,213.06,298.77,59.959,1472531403,"201051344000867","219011344069620",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,530290.8,530290.8,5353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531465,939659.00
08/30/2016 00:30,2,0.000,ALERT,213.51,299.67,59.917,1472531403,"201051344001093","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,537286.6,537286.6,5375,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531467,939660.00
08/30/2016 00:30,2,0.000,ALERT,212.83,299.07,59.991,1472531403,"201051344000900","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,546893.5,546893.5,5365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531469,939661.00
08/30/2016 00:30,2,0.000,ALERT,213.29,298.77,60.002,1472531403,"201051344000648","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,536040.8,536040.8,5345,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531470,939662.00
08/30/2016 00:30,2,0.000,ALERT,213.06,299.67,59.965,1472531403,"201051344000569","219011344069620",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,547049.1,547049.1,5350,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531472,939663.00
08/30/2016 00:30,2,0.000,ALERT,213.06,299.37,59.959,1472531403,"201051344000983","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,539360.6,539360.6,5344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531474,939664.00
08/30/2016 00:30,2,0.000,ALERT,213.06,298.77,59.965,1472531403,"201051344001158","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,531456.5,531456.5,5351,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472531476,939665.00
08/30/2016 00:30,2,0.000,ALERT,213.29,299.37,59.965,1472531403,"201051344000576","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,538929.6,538929.6,5361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531478,939666.00
08/30/2016 00:30,2,0.000,ALERT,212.61,297.57,60.002,1472531403,"274151322000087","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,752638.7,752638.7,5371,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472531479,939667.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.97,59.938,1472532303,"201051344000645","219011344069620",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,538421.4,538421.4,5358,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532305,939668.00
08/30/2016 00:45,2,0.000,ALERT,213.06,298.47,59.959,1472532303,"274151322000085","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,780340.8,780340.8,5302,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532307,939669.00
08/30/2016 00:45,2,0.000,ALERT,213.96,299.67,59.959,1472532303,"201051344000633","219011344069620",0.00,21.50,0,295.16,301.77,0.0,0.0,0.000,529958.1,529958.1,5353,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532309,939670.00
08/30/2016 00:45,2,0.000,ALERT,213.51,299.67,59.949,1472532303,"201051344000469","219011344069620",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,532396.9,532396.9,5368,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532311,939671.00
08/30/2016 00:45,2,0.000,ALERT,213.29,299.37,59.959,1472532303,"201051344000646","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,533217.2,533217.2,5347,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532313,939672.00
08/30/2016 00:45,2,0.000,ALERT,212.61,299.37,59.928,1472532303,"274151322000052","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,801167.9,801167.9,5302,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532315,939673.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.67,59.959,1472532303,"201051344000585","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,542717.7,542717.7,5343,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532316,939674.00
08/30/2016 00:45,2,0.000,ALERT,213.51,299.97,59.954,1472532303,"201051344001230","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,536396.1,536396.1,5368,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532318,939675.00
08/30/2016 00:45,2,0.000,ALERT,213.96,300.27,59.922,1472532303,"201051344000582","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,529146.4,529146.4,5343,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532320,939676.00
08/30/2016 00:45,2,0.000,ALERT,213.29,299.67,59.959,1472532303,"201051344000955","219011344069620",0.00,22.00,0,297.57,300.87,0.0,0.0,0.000,542931.7,542931.7,5348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532322,939677.00
08/30/2016 00:45,2,0.000,ALERT,213.06,298.17,59.954,1472532303,"274151322000094","219011344069620",0.00,22.30,0,296.66,299.67,0.0,0.0,0.000,657703.6,657703.6,5401,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532323,939678.00
08/30/2016 00:45,2,0.000,ALERT,213.29,300.27,59.933,1472532303,"201051344000579","219011344069620",0.00,22.00,0,297.87,303.28,0.0,0.0,0.000,546656.3,546656.3,5358,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532325,939679.00
08/30/2016 00:45,2,0.000,ALERT,213.51,300.27,59.959,1472532303,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,540191.1,540191.1,5344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532327,939680.00
08/30/2016 00:45,2,0.000,ALERT,213.96,299.67,59.928,1472532303,"201051344000438","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,541678.5,541678.5,5352,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532329,939681.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.07,59.949,1472532303,"201051344000417","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,532990.3,532990.3,5346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532331,939682.00
08/30/2016 00:45,2,0.000,ALERT,213.06,299.67,59.954,1472532303,"274151322000083","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,793909.8,793909.8,5319,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532332,939683.00
08/30/2016 00:45,2,0.000,ALERT,213.29,298.77,59.954,1472532303,"274151322000076","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,847100.4,847100.4,5324,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532334,939684.00
08/30/2016 00:45,2,0.000,ALERT,213.29,300.57,59.959,1472532303,"201051344000868","219011344069620",0.00,21.80,0,297.87,303.58,0.0,0.0,0.000,531226.4,531226.4,5360,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532336,939685.00
08/30/2016 00:45,2,0.000,ALERT,213.06,299.67,59.954,1472532303,"274151322000095","219011344069620",0.00,21.80,0,297.87,300.87,0.0,0.0,0.000,838560.7,838560.7,5338,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532338,939686.00
