ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 00:45,2,0.000,ALERT,213.06,299.67,60.002,1472532303,"201051344000988","219011344069620",0.00,22.00,0,294.56,302.07,0.0,0.0,0.000,520239.9,520239.9,5368,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532340,939687.00
08/30/2016 00:45,2,0.000,ALERT,213.51,298.77,59.959,1472532303,"201051344001025","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,541529.6,541529.6,5353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532342,939688.00
08/30/2016 00:45,2,0.000,ALERT,213.29,300.27,59.965,1472532303,"201051344000458","219011344069620",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,538581.2,538581.2,5352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532343,939689.00
08/30/2016 00:45,2,0.000,ALERT,213.96,300.27,59.959,1472532303,"201051344000853","219011344069620",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,537812.4,537812.4,5354,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532345,939690.00
08/30/2016 00:45,2,0.000,ALERT,213.96,299.67,59.959,1472532303,"201051344000685","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,540926.3,540926.3,5363,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532347,939691.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.37,59.991,1472532303,"201051344000917","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,537886.2,537886.2,5373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532349,939692.00
08/30/2016 00:45,2,0.000,ALERT,213.96,299.97,59.959,1472532303,"201051344001145","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,543087.0,543087.0,5368,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532351,939693.00
08/30/2016 00:45,2,0.000,ALERT,213.96,298.77,59.965,1472532303,"201051344000651","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,536035.9,536035.9,5345,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532352,939694.00
08/30/2016 00:45,2,0.000,ALERT,212.61,298.47,59.954,1472532303,"274151322000088","219011344069620",0.00,22.80,0,296.96,300.27,0.0,0.0,0.000,764518.2,764518.2,5310,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532354,939695.00
08/30/2016 00:45,2,0.000,ALERT,213.29,297.57,59.965,1472532303,"274151322000068","219011344069620",0.00,23.00,0,296.36,299.37,0.0,0.0,0.000,658029.1,658029.1,5395,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532356,939696.00
08/30/2016 00:45,2,0.000,ALERT,213.29,299.67,59.954,1472532303,"201051344001135","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,532189.9,532189.9,5342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532358,939697.00
08/30/2016 00:45,2,0.000,ALERT,213.29,300.87,59.981,1472532303,"201051344000594","219011344069620",0.00,22.00,0,296.96,302.98,0.0,0.0,0.000,542978.8,542978.8,5353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532360,939698.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.37,59.965,1472532303,"201051344001203","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,540260.9,540260.9,5358,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532361,939699.00
08/30/2016 00:45,2,0.000,ALERT,212.83,298.77,59.959,1472532303,"274151322000054","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,780337.6,780337.6,5303,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532363,939700.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.97,59.954,1472532303,"201051344000867","219011344069620",0.00,22.50,0,296.96,302.98,0.0,0.0,0.000,530290.8,530290.8,5355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532365,939701.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.37,59.954,1472532303,"201051344001093","219011344069620",0.00,22.30,0,297.87,300.87,0.0,0.0,0.000,537286.6,537286.6,5377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532367,939702.00
08/30/2016 00:45,2,0.000,ALERT,213.29,299.97,59.954,1472532303,"201051344000900","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,546893.5,546893.5,5367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532369,939703.00
08/30/2016 00:45,2,0.000,ALERT,213.74,299.67,59.965,1472532303,"201051344000648","219011344069620",0.00,21.50,0,296.66,302.98,0.0,0.0,0.000,536040.8,536040.8,5347,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532371,939704.00
08/30/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1472532303,"201051344000569","219011344069620",0.00,22.00,0,297.87,303.58,0.0,0.0,0.000,547049.1,547049.1,5352,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532372,939705.00
08/30/2016 00:45,2,0.000,ALERT,213.51,300.57,59.954,1472532303,"201051344000983","219011344069620",0.00,22.00,0,297.57,303.28,0.0,0.0,0.000,539360.6,539360.6,5346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532374,939706.00
08/30/2016 00:45,2,0.000,ALERT,213.29,299.67,59.959,1472532303,"201051344001158","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,531456.5,531456.5,5353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532376,939707.00
08/30/2016 00:45,2,0.000,ALERT,213.74,300.57,59.917,1472532303,"201051344000576","219011344069620",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,538929.6,538929.6,5363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472532378,939708.00
08/30/2016 00:45,2,0.000,ALERT,213.06,299.07,59.959,1472532303,"274151322000087","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,752638.7,752638.7,5373,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472532380,939709.00
08/30/2016 01:00,2,0.000,ALERT,213.96,300.57,59.954,1472533203,"201051344000645","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,538421.4,538421.4,5360,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533205,939710.00
08/30/2016 01:00,2,0.000,ALERT,213.51,299.67,59.970,1472533203,"274151322000085","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,780340.8,780340.8,5304,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533207,939711.00
08/30/2016 01:00,2,0.000,ALERT,214.19,300.57,59.954,1472533203,"201051344000633","219011344069620",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,529958.1,529958.1,5355,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533209,939712.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.87,59.959,1472533203,"201051344000469","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,532396.9,532396.9,5370,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533211,939713.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.27,59.922,1472533203,"201051344000646","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,533217.2,533217.2,5349,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533212,939714.00
08/30/2016 01:00,2,0.000,ALERT,213.06,300.27,59.954,1472533203,"274151322000052","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,801167.9,801167.9,5304,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533214,939715.00
08/30/2016 01:00,2,0.000,ALERT,214.41,300.87,59.917,1472533203,"201051344000585","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,542717.7,542717.7,5345,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533216,939716.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.57,59.959,1472533203,"201051344001230","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,536396.1,536396.1,5370,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533218,939717.00
08/30/2016 01:00,2,0.000,ALERT,214.41,301.17,59.959,1472533203,"201051344000582","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,529146.4,529146.4,5345,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533219,939718.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.57,59.949,1472533203,"201051344000955","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,542931.7,542931.7,5350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533221,939719.00
08/30/2016 01:00,2,0.000,ALERT,213.29,299.37,59.949,1472533203,"274151322000094","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,657703.6,657703.6,5403,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533223,939720.00
08/30/2016 01:00,2,0.000,ALERT,213.74,301.47,59.949,1472533203,"201051344000579","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,546656.3,546656.3,5360,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533225,939721.00
08/30/2016 01:00,2,0.000,ALERT,213.96,301.17,59.949,1472533203,"201051344000890","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,540191.1,540191.1,5346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533227,939722.00
08/30/2016 01:00,2,0.000,ALERT,214.19,300.57,59.954,1472533203,"201051344000438","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,541678.5,541678.5,5354,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533229,939723.00
08/30/2016 01:00,2,0.000,ALERT,214.19,299.97,59.959,1472533203,"201051344000417","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,532990.3,532990.3,5348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533231,939724.00
08/30/2016 01:00,2,0.000,ALERT,213.29,300.57,59.965,1472533203,"274151322000083","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,793909.8,793909.8,5321,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533232,939725.00
08/30/2016 01:00,2,0.000,ALERT,213.96,299.67,59.949,1472533203,"274151322000076","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,847100.4,847100.4,5326,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533234,939726.00
08/30/2016 01:00,2,0.000,ALERT,213.51,301.77,59.917,1472533203,"201051344000868","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,531226.4,531226.4,5362,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533236,939727.00
08/30/2016 01:00,2,0.000,ALERT,213.29,300.87,59.949,1472533203,"274151322000095","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,838560.7,838560.7,5340,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533238,939728.00
08/30/2016 01:00,2,0.000,ALERT,213.51,300.87,59.907,1472533203,"201051344000988","219011344069620",0.00,22.30,0,295.76,302.07,0.0,0.0,0.000,520239.9,520239.9,5370,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533240,939729.00
08/30/2016 01:00,2,0.000,ALERT,213.96,299.97,59.954,1472533203,"201051344001025","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,541529.6,541529.6,5355,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533242,939730.00
08/30/2016 01:00,2,0.000,ALERT,213.74,301.17,59.949,1472533203,"201051344000458","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,538581.2,538581.2,5354,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533243,939731.00
08/30/2016 01:00,2,0.000,ALERT,214.41,300.87,59.912,1472533203,"201051344000853","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,537812.4,537812.4,5356,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533245,939732.00
08/30/2016 01:00,2,0.000,ALERT,214.41,300.57,59.954,1472533203,"201051344000685","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,540926.3,540926.3,5365,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533247,939733.00
08/30/2016 01:00,2,0.000,ALERT,214.19,299.97,59.954,1472533203,"201051344000917","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,537886.2,537886.2,5375,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533249,939734.00
08/30/2016 01:00,2,0.000,ALERT,214.41,300.87,59.954,1472533203,"201051344001145","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,543087.0,543087.0,5370,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533251,939735.00
08/30/2016 01:00,2,0.000,ALERT,214.19,299.97,59.954,1472533203,"201051344000651","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,536035.9,536035.9,5347,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533252,939736.00
08/30/2016 01:00,2,0.000,ALERT,212.83,299.97,59.912,1472533203,"274151322000088","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,764518.2,764518.2,5312,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533254,939737.00
08/30/2016 01:00,2,0.000,ALERT,213.96,299.07,59.954,1472533203,"274151322000068","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,658029.1,658029.1,5397,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533256,939738.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.27,59.949,1472533203,"201051344001135","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,532189.9,532189.9,5344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533258,939739.00
08/30/2016 01:00,2,0.000,ALERT,213.51,301.47,59.949,1472533203,"201051344000594","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,542978.8,542978.8,5355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533260,939740.00
08/30/2016 01:00,2,0.000,ALERT,214.19,300.27,59.949,1472533203,"201051344001203","219011344069620",0.00,21.80,0,297.57,303.28,0.0,0.0,0.000,540260.9,540260.9,5360,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533261,939741.00
08/30/2016 01:00,2,0.000,ALERT,213.29,300.27,59.949,1472533203,"274151322000054","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,780337.6,780337.6,5305,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533263,939742.00
08/30/2016 01:00,2,0.000,ALERT,213.96,300.57,59.981,1472533203,"201051344000867","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,530290.8,530290.8,5357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533265,939743.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.27,59.949,1472533203,"201051344001093","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,537286.6,537286.6,5379,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533267,939744.00
08/30/2016 01:00,2,0.000,ALERT,213.51,300.57,59.944,1472533203,"201051344000900","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,546893.5,546893.5,5369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533269,939745.00
08/30/2016 01:00,2,0.000,ALERT,213.96,300.27,59.944,1472533203,"201051344000648","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,536040.8,536040.8,5349,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472533271,939746.00
08/30/2016 01:00,2,0.000,ALERT,213.74,301.17,59.944,1472533203,"201051344000569","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,547049.1,547049.1,5354,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533272,939747.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.87,59.944,1472533203,"201051344000983","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,539360.6,539360.6,5348,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533274,939748.00
08/30/2016 01:00,2,0.000,ALERT,213.74,300.27,59.944,1472533203,"201051344001158","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,531456.5,531456.5,5355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533276,939749.00
08/30/2016 01:00,2,0.000,ALERT,213.96,301.17,59.907,1472533203,"201051344000576","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,538929.6,538929.6,5365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533278,939750.00
08/30/2016 01:00,2,0.000,ALERT,213.29,299.37,59.959,1472533203,"274151322000087","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,752638.7,752638.7,5375,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472533279,939751.00
08/30/2016 01:15,2,0.000,ALERT,213.74,299.97,59.975,1472534103,"201051344000645","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,538421.4,538421.4,5362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534105,939752.00
08/30/2016 01:15,2,0.000,ALERT,213.06,298.77,59.975,1472534103,"274151322000085","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,780340.8,780340.8,5306,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534107,939753.00
08/30/2016 01:15,2,0.000,ALERT,213.74,299.67,60.023,1472534103,"201051344000633","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,529958.1,529958.1,5357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534109,939754.00
08/30/2016 01:15,2,0.000,ALERT,213.29,299.67,59.981,1472534103,"201051344000469","219011344069620",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,532396.9,532396.9,5372,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534111,939755.00
08/30/2016 01:15,2,0.000,ALERT,212.83,298.77,59.975,1472534103,"201051344000646","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,533217.2,533217.2,5351,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534112,939756.00
08/30/2016 01:15,2,0.000,ALERT,212.61,298.77,59.981,1472534103,"274151322000052","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,801167.9,801167.9,5306,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534114,939757.00
08/30/2016 01:15,2,0.000,ALERT,213.06,298.77,59.986,1472534103,"201051344000585","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,542717.7,542717.7,5347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534116,939758.00
08/30/2016 01:15,2,0.000,ALERT,213.06,299.37,59.944,1472534103,"201051344001230","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,536396.1,536396.1,5372,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534118,939759.00
08/30/2016 01:15,2,0.000,ALERT,213.51,299.67,59.991,1472534103,"201051344000582","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,529146.4,529146.4,5347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534120,939760.00
08/30/2016 01:15,2,0.000,ALERT,212.83,298.77,60.007,1472534103,"201051344000955","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,542931.7,542931.7,5352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534122,939761.00
08/30/2016 01:15,2,0.000,ALERT,212.83,298.47,59.975,1472534103,"274151322000094","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,657703.6,657703.6,5405,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534123,939762.00
08/30/2016 01:15,2,0.000,ALERT,213.06,300.57,59.981,1472534103,"201051344000579","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,546656.3,546656.3,5362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534125,939763.00
08/30/2016 01:15,2,0.000,ALERT,213.06,299.67,59.981,1472534103,"201051344000890","219011344069620",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,540191.1,540191.1,5348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534127,939764.00
08/30/2016 01:15,2,0.000,ALERT,213.29,299.07,59.981,1472534103,"201051344000438","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,541678.5,541678.5,5356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534129,939765.00
08/30/2016 01:15,2,0.000,ALERT,213.29,298.47,59.975,1472534103,"201051344000417","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,532990.3,532990.3,5350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534130,939766.00
08/30/2016 01:15,2,0.000,ALERT,212.61,299.37,59.981,1472534103,"274151322000083","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,793909.8,793909.8,5323,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534132,939767.00
08/30/2016 01:15,2,0.000,ALERT,213.29,299.07,59.933,1472534103,"274151322000076","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,847100.4,847100.4,5328,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534134,939768.00
08/30/2016 01:15,2,0.000,ALERT,213.29,300.87,59.975,1472534103,"201051344000868","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,531226.4,531226.4,5364,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534136,939769.00
08/30/2016 01:15,2,0.000,ALERT,212.83,300.27,59.986,1472534103,"274151322000095","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,838560.7,838560.7,5342,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534138,939770.00
08/30/2016 01:15,2,0.000,ALERT,213.06,299.97,59.970,1472534103,"201051344000988","219011344069620",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,520239.9,520239.9,5372,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534139,939771.00
08/30/2016 01:15,2,0.000,ALERT,213.06,298.47,59.970,1472534103,"201051344001025","219011344069620",0.00,21.80,0,296.96,302.68,0.0,0.0,0.000,541529.6,541529.6,5357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534141,939772.00
08/30/2016 01:15,2,0.000,ALERT,213.06,299.97,59.975,1472534103,"201051344000458","219011344069620",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,538581.2,538581.2,5356,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534143,939773.00
08/30/2016 01:15,2,0.000,ALERT,213.74,299.97,59.975,1472534103,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,537812.4,537812.4,5358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534145,939774.00
08/30/2016 01:15,2,0.000,ALERT,213.51,299.07,59.954,1472534103,"201051344000685","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,540926.3,540926.3,5367,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534147,939775.00
08/30/2016 01:15,2,0.000,ALERT,213.29,298.77,59.933,1472534103,"201051344000917","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,537886.2,537886.2,5377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534149,939776.00
08/30/2016 01:15,2,0.000,ALERT,213.51,299.37,59.975,1472534103,"201051344001145","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,543087.0,543087.0,5372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534150,939777.00
08/30/2016 01:15,2,0.000,ALERT,213.29,298.47,59.986,1472534103,"201051344000651","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,536035.9,536035.9,5349,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534152,939778.00
08/30/2016 01:15,2,0.000,ALERT,212.38,298.47,59.970,1472534103,"274151322000088","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,764518.2,764518.2,5314,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534154,939779.00
08/30/2016 01:15,2,0.000,ALERT,213.51,298.17,59.965,1472534103,"274151322000068","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,658029.1,658029.1,5399,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534156,939780.00
08/30/2016 01:15,2,0.000,ALERT,212.83,298.77,59.975,1472534103,"201051344001135","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,532189.9,532189.9,5346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534158,939781.00
08/30/2016 01:15,2,0.000,ALERT,213.06,300.87,59.996,1472534103,"201051344000594","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,542978.8,542978.8,5357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534160,939782.00
08/30/2016 01:15,2,0.000,ALERT,213.29,298.77,59.975,1472534103,"201051344001203","219011344069620",0.00,22.00,0,297.26,303.58,0.0,0.0,0.000,540260.9,540260.9,5362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534162,939783.00
08/30/2016 01:15,2,0.000,ALERT,212.83,299.37,59.965,1472534103,"274151322000054","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,780337.6,780337.6,5307,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534164,939784.00
08/30/2016 01:15,2,0.000,ALERT,213.51,299.97,60.002,1472534103,"201051344000867","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,530290.8,530290.8,5359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534165,939785.00
08/30/2016 01:15,2,0.000,ALERT,213.29,299.07,59.933,1472534103,"201051344001093","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,537286.6,537286.6,5381,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534167,939786.00
08/30/2016 01:15,2,0.000,ALERT,213.29,299.97,59.954,1472534103,"201051344000900","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,546893.5,546893.5,5371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534169,939787.00
08/30/2016 01:15,2,0.000,ALERT,213.51,299.67,59.933,1472534103,"201051344000648","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,536040.8,536040.8,5351,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534171,939788.00
08/30/2016 01:15,2,0.000,ALERT,213.29,300.57,59.965,1472534103,"201051344000569","219011344069620",0.00,22.50,0,299.37,302.98,0.0,0.0,0.000,547049.1,547049.1,5356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534173,939789.00
08/30/2016 01:15,2,0.000,ALERT,213.29,300.27,59.965,1472534103,"201051344000983","219011344069620",0.00,22.80,0,299.37,302.68,0.0,0.0,0.000,539360.6,539360.6,5350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472534174,939790.00
08/30/2016 01:15,2,0.000,ALERT,213.29,299.67,59.965,1472534103,"201051344001158","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,531456.5,531456.5,5357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534176,939791.00
08/30/2016 01:15,2,0.000,ALERT,213.74,300.57,59.965,1472534103,"201051344000576","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,538929.6,538929.6,5367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534178,939792.00
08/30/2016 01:15,2,0.000,ALERT,213.06,299.07,59.954,1472534103,"274151322000087","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,752638.7,752638.7,5377,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472534180,939793.00
08/30/2016 01:30,2,0.000,ALERT,213.29,299.67,59.944,1472535004,"201051344000645","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,538421.4,538421.4,5364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535006,939794.00
08/30/2016 01:30,2,0.000,ALERT,213.06,299.37,59.917,1472535004,"274151322000085","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,780340.8,780340.8,5308,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535008,939795.00
08/30/2016 01:30,2,0.000,ALERT,213.51,299.67,59.959,1472535004,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,529958.1,529958.1,5359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535010,939796.00
08/30/2016 01:30,2,0.000,ALERT,213.06,299.97,59.949,1472535004,"201051344000469","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,532396.9,532396.9,5374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535011,939797.00
08/30/2016 01:30,2,0.000,ALERT,212.38,298.17,59.959,1472535004,"201051344000646","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,533217.2,533217.2,5353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535013,939798.00
08/30/2016 01:30,2,0.000,ALERT,212.38,298.47,59.922,1472535004,"274151322000052","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,801167.9,801167.9,5308,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535015,939799.00
08/30/2016 01:30,2,0.000,ALERT,212.83,298.47,59.996,1472535004,"201051344000585","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,542717.7,542717.7,5349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535017,939800.00
08/30/2016 01:30,2,0.000,ALERT,212.61,298.77,59.959,1472535004,"201051344001230","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,536396.1,536396.1,5374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535019,939801.00
08/30/2016 01:30,2,0.000,ALERT,213.29,299.07,59.959,1472535004,"201051344000582","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,529146.4,529146.4,5349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535020,939802.00
08/30/2016 01:30,2,0.000,ALERT,212.38,298.17,59.949,1472535004,"201051344000955","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,542931.7,542931.7,5354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535022,939803.00
08/30/2016 01:30,2,0.000,ALERT,212.83,298.47,59.954,1472535004,"274151322000094","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,657703.6,657703.6,5407,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535024,939804.00
08/30/2016 01:30,2,0.000,ALERT,212.83,300.57,59.949,1472535004,"201051344000579","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,546656.3,546656.3,5364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535026,939805.00
08/30/2016 01:30,2,0.000,ALERT,212.61,299.07,59.949,1472535004,"201051344000890","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,540191.1,540191.1,5350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535028,939806.00
08/30/2016 01:30,2,0.000,ALERT,213.06,298.47,59.901,1472535004,"201051344000438","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,541678.5,541678.5,5358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535029,939807.00
08/30/2016 01:30,2,0.000,ALERT,212.83,299.37,59.917,1472535004,"274151322000083","219011344069620",0.00,22.50,0,297.57,301.47,0.0,0.0,0.000,793909.8,793909.8,5325,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535032,939808.00
08/30/2016 01:30,2,0.000,ALERT,213.06,299.07,59.944,1472535004,"274151322000076","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,847100.4,847100.4,5330,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535034,939809.00
08/30/2016 01:30,2,0.000,ALERT,212.83,300.57,59.954,1472535004,"201051344000868","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,531226.4,531226.4,5366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535036,939810.00
08/30/2016 01:30,2,0.000,ALERT,212.61,299.97,59.986,1472535004,"274151322000095","219011344069620",0.00,22.30,0,298.47,301.77,0.0,0.0,0.000,838560.7,838560.7,5344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535038,939811.00
08/30/2016 01:30,2,0.000,ALERT,212.83,299.97,59.959,1472535004,"201051344000988","219011344069620",0.00,22.80,0,295.76,301.77,0.0,0.0,0.000,520239.9,520239.9,5374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535039,939812.00
08/30/2016 01:30,2,0.000,ALERT,212.83,297.87,59.949,1472535004,"201051344001025","219011344069620",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,541529.6,541529.6,5359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535041,939813.00
08/30/2016 01:30,2,0.000,ALERT,213.06,300.27,59.954,1472535004,"201051344000458","219011344069620",0.00,23.30,0,297.87,302.98,0.0,0.0,0.000,538581.2,538581.2,5358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535043,939814.00
08/30/2016 01:30,2,0.000,ALERT,213.51,299.97,59.959,1472535004,"201051344000853","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,537812.4,537812.4,5360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535045,939815.00
08/30/2016 01:30,2,0.000,ALERT,213.06,298.47,59.965,1472535004,"201051344000685","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,540926.3,540926.3,5369,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535047,939816.00
08/30/2016 01:30,2,0.000,ALERT,212.83,298.17,59.959,1472535004,"201051344000917","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,537886.2,537886.2,5379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535048,939817.00
08/30/2016 01:30,2,0.000,ALERT,213.06,298.77,59.917,1472535004,"201051344001145","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,543087.0,543087.0,5374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535050,939818.00
08/30/2016 01:30,2,0.000,ALERT,212.83,297.57,59.949,1472535004,"201051344000651","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,536035.9,536035.9,5351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535052,939819.00
08/30/2016 01:30,2,0.000,ALERT,212.38,299.07,59.959,1472535004,"274151322000088","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,764518.2,764518.2,5316,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535054,939820.00
08/30/2016 01:30,2,0.000,ALERT,213.51,298.17,59.954,1472535004,"274151322000068","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,658029.1,658029.1,5401,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535055,939821.00
08/30/2016 01:30,2,0.000,ALERT,212.38,298.47,59.981,1472535004,"201051344001135","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,532189.9,532189.9,5348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535057,939822.00
08/30/2016 01:30,2,0.000,ALERT,212.83,300.87,59.954,1472535004,"201051344000594","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,542978.8,542978.8,5359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535059,939823.00
08/30/2016 01:30,2,0.000,ALERT,212.83,298.17,59.954,1472535004,"201051344001203","219011344069620",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,540260.9,540260.9,5364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535061,939824.00
08/30/2016 01:30,2,0.000,ALERT,212.61,299.07,59.959,1472535004,"274151322000054","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,780337.6,780337.6,5309,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535063,939825.00
08/30/2016 01:30,2,0.000,ALERT,213.29,299.97,59.944,1472535004,"201051344000867","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,530290.8,530290.8,5361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535065,939826.00
08/30/2016 01:30,2,0.000,ALERT,212.83,298.17,59.959,1472535004,"201051344001093","219011344069620",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,537286.6,537286.6,5383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535066,939827.00
08/30/2016 01:30,2,0.000,ALERT,213.06,300.27,59.959,1472535004,"201051344000900","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,546893.5,546893.5,5373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535068,939828.00
08/30/2016 01:30,2,0.000,ALERT,213.29,299.67,59.965,1472535004,"201051344000648","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,536040.8,536040.8,5353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535070,939829.00
08/30/2016 01:30,2,0.000,ALERT,213.06,300.57,59.954,1472535004,"201051344000569","219011344069620",0.00,23.00,0,298.77,302.98,0.0,0.0,0.000,547049.1,547049.1,5358,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535072,939830.00
08/30/2016 01:30,2,0.000,ALERT,213.06,300.27,59.986,1472535004,"201051344000983","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,539360.6,539360.6,5352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535074,939831.00
