ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 01:30,2,0.000,ALERT,213.06,299.97,59.959,1472535004,"201051344001158","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,531456.5,531456.5,5359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535076,939832.00
08/30/2016 01:30,2,0.000,ALERT,213.74,300.57,59.959,1472535004,"201051344000576","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,538929.6,538929.6,5369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535077,939833.00
08/30/2016 01:30,2,0.000,ALERT,212.83,298.47,59.938,1472535004,"274151322000087","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,752638.7,752638.7,5379,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535079,939834.00
08/30/2016 01:30,2,0.000,ALERT,212.83,297.57,59.959,1472535004,"201051344000417","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,532990.3,532990.3,5352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535081,939835.00
08/30/2016 01:45,2,0.000,ALERT,213.74,300.27,59.975,1472535903,"201051344000645","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,538421.4,538421.4,5366,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535905,939836.00
08/30/2016 01:45,2,0.000,ALERT,213.06,298.77,59.981,1472535903,"274151322000085","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,780340.8,780340.8,5310,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535907,939837.00
08/30/2016 01:45,2,0.000,ALERT,213.74,299.97,59.975,1472535903,"201051344000633","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,529958.1,529958.1,5361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535909,939838.00
08/30/2016 01:45,2,0.000,ALERT,213.51,300.27,59.986,1472535903,"201051344000469","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,532396.9,532396.9,5376,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535911,939839.00
08/30/2016 01:45,2,0.000,ALERT,212.61,298.47,59.965,1472535903,"201051344000646","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,533217.2,533217.2,5355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535912,939840.00
08/30/2016 01:45,2,0.000,ALERT,212.38,298.47,59.954,1472535903,"274151322000052","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,801167.9,801167.9,5310,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535914,939841.00
08/30/2016 01:45,2,0.000,ALERT,213.06,298.77,59.986,1472535903,"201051344000585","219011344069620",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,542717.7,542717.7,5351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535916,939842.00
08/30/2016 01:45,2,0.000,ALERT,212.83,299.07,59.975,1472535903,"201051344001230","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,536396.1,536396.1,5376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535918,939843.00
08/30/2016 01:45,2,0.000,ALERT,213.29,299.37,59.996,1472535903,"201051344000582","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,529146.4,529146.4,5351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535920,939844.00
08/30/2016 01:45,2,0.000,ALERT,212.61,298.77,59.928,1472535903,"201051344000955","219011344069620",0.00,22.80,0,296.36,299.67,0.0,0.0,0.000,542931.7,542931.7,5356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535921,939845.00
08/30/2016 01:45,2,0.000,ALERT,212.83,298.77,59.965,1472535903,"274151322000094","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,657703.6,657703.6,5409,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535923,939846.00
08/30/2016 01:45,2,0.000,ALERT,213.29,301.17,59.970,1472535903,"201051344000579","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,546656.3,546656.3,5366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535925,939847.00
08/30/2016 01:45,2,0.000,ALERT,212.83,299.07,59.970,1472535903,"201051344000890","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,540191.1,540191.1,5352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535927,939848.00
08/30/2016 01:45,2,0.000,ALERT,213.06,298.77,60.012,1472535903,"201051344000438","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,541678.5,541678.5,5360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535929,939849.00
08/30/2016 01:45,2,0.000,ALERT,213.06,297.87,59.981,1472535903,"201051344000417","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,532990.3,532990.3,5354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535930,939850.00
08/30/2016 01:45,2,0.000,ALERT,212.83,299.37,59.975,1472535903,"274151322000083","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,793909.8,793909.8,5327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535932,939851.00
08/30/2016 01:45,2,0.000,ALERT,213.29,299.07,59.970,1472535903,"274151322000076","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,847100.4,847100.4,5332,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535934,939852.00
08/30/2016 01:45,2,0.000,ALERT,213.29,301.17,60.018,1472535903,"201051344000868","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,531226.4,531226.4,5368,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535936,939853.00
08/30/2016 01:45,2,0.000,ALERT,212.83,299.97,59.970,1472535903,"274151322000095","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,838560.7,838560.7,5346,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535937,939854.00
08/30/2016 01:45,2,0.000,ALERT,213.29,300.57,59.975,1472535903,"201051344000988","219011344069620",0.00,23.00,0,295.46,301.47,0.0,0.0,0.000,520239.9,520239.9,5376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535939,939855.00
08/30/2016 01:45,2,0.000,ALERT,212.83,298.17,59.975,1472535903,"201051344001025","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,541529.6,541529.6,5361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535941,939856.00
08/30/2016 01:45,2,0.000,ALERT,213.29,300.57,59.975,1472535903,"201051344000458","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,538581.2,538581.2,5360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535943,939857.00
08/30/2016 01:45,2,0.000,ALERT,213.96,300.57,59.949,1472535903,"201051344000853","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,537812.4,537812.4,5362,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535945,939858.00
08/30/2016 01:45,2,0.000,ALERT,213.29,298.77,59.970,1472535903,"201051344000685","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,540926.3,540926.3,5371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535946,939859.00
08/30/2016 01:45,2,0.000,ALERT,213.06,298.17,59.970,1472535903,"201051344000917","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,537886.2,537886.2,5381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535948,939860.00
08/30/2016 01:45,2,0.000,ALERT,213.29,299.07,59.975,1472535903,"201051344001145","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,543087.0,543087.0,5376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535950,939861.00
08/30/2016 01:45,2,0.000,ALERT,213.06,297.87,59.970,1472535903,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,536035.9,536035.9,5353,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535952,939862.00
08/30/2016 01:45,2,0.000,ALERT,212.61,298.77,59.959,1472535903,"274151322000088","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,764518.2,764518.2,5318,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535954,939863.00
08/30/2016 01:45,2,0.000,ALERT,213.51,298.77,59.970,1472535903,"274151322000068","219011344069620",0.00,23.80,0,296.36,299.67,0.0,0.0,0.000,658029.1,658029.1,5403,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535955,939864.00
08/30/2016 01:45,2,0.000,ALERT,212.61,298.47,59.965,1472535903,"201051344001135","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,532189.9,532189.9,5350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535957,939865.00
08/30/2016 01:45,2,0.000,ALERT,213.29,301.47,60.012,1472535903,"201051344000594","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,542978.8,542978.8,5361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535959,939866.00
08/30/2016 01:45,2,0.000,ALERT,213.06,298.17,59.970,1472535903,"201051344001203","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,540260.9,540260.9,5366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535961,939867.00
08/30/2016 01:45,2,0.000,ALERT,212.83,299.07,59.986,1472535903,"274151322000054","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,780337.6,780337.6,5311,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535963,939868.00
08/30/2016 01:45,2,0.000,ALERT,213.74,300.57,59.965,1472535903,"201051344000867","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,530290.8,530290.8,5363,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535964,939869.00
08/30/2016 01:45,2,0.000,ALERT,212.83,298.77,59.965,1472535903,"201051344001093","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,537286.6,537286.6,5385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535966,939870.00
08/30/2016 01:45,2,0.000,ALERT,213.29,300.57,59.970,1472535903,"201051344000900","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,546893.5,546893.5,5375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535968,939871.00
08/30/2016 01:45,2,0.000,ALERT,213.74,300.27,60.012,1472535903,"201051344000648","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,536040.8,536040.8,5355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535970,939872.00
08/30/2016 01:45,2,0.000,ALERT,213.51,301.47,59.970,1472535903,"201051344000569","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,547049.1,547049.1,5360,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535972,939873.00
08/30/2016 01:45,2,0.000,ALERT,213.51,301.17,59.959,1472535903,"201051344000983","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,539360.6,539360.6,5354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472535973,939874.00
08/30/2016 01:45,2,0.000,ALERT,213.51,300.57,59.965,1472535903,"201051344001158","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,531456.5,531456.5,5361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535975,939875.00
08/30/2016 01:45,2,0.000,ALERT,213.96,301.17,59.965,1472535903,"201051344000576","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,538929.6,538929.6,5371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535977,939876.00
08/30/2016 01:45,2,0.000,ALERT,213.29,299.07,59.959,1472535903,"274151322000087","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,752638.7,752638.7,5381,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472535979,939877.00
08/30/2016 02:00,2,0.000,ALERT,213.96,300.87,59.986,1472536805,"201051344000645","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,538421.4,538421.4,5368,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536807,939878.00
08/30/2016 02:00,2,0.000,ALERT,213.29,299.97,59.981,1472536805,"274151322000085","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,780340.8,780340.8,5312,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536808,939879.00
08/30/2016 02:00,2,0.000,ALERT,214.19,300.87,59.986,1472536805,"201051344000633","219011344069620",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,529958.1,529958.1,5363,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536810,939880.00
08/30/2016 02:00,2,0.000,ALERT,213.74,300.87,59.965,1472536805,"201051344000469","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,532396.9,532396.9,5378,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536812,939881.00
08/30/2016 02:00,2,0.000,ALERT,212.61,298.47,59.981,1472536805,"201051344000646","219011344069620",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,533217.2,533217.2,5357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536814,939882.00
08/30/2016 02:00,2,0.000,ALERT,212.83,300.27,59.986,1472536805,"274151322000052","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,801167.9,801167.9,5312,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536815,939883.00
08/30/2016 02:00,2,0.000,ALERT,213.29,299.07,59.965,1472536805,"201051344000585","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,542717.7,542717.7,5353,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536817,939884.00
08/30/2016 02:00,2,0.000,ALERT,212.83,299.07,59.981,1472536805,"201051344001230","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,536396.1,536396.1,5378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536819,939885.00
08/30/2016 02:00,2,0.000,ALERT,213.51,299.67,59.981,1472536805,"201051344000582","219011344069620",0.00,22.50,0,297.57,300.57,0.0,0.0,0.000,529146.4,529146.4,5353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536821,939886.00
08/30/2016 02:00,2,0.000,ALERT,212.83,298.77,59.981,1472536805,"201051344000955","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,542931.7,542931.7,5358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536823,939887.00
08/30/2016 02:00,2,0.000,ALERT,213.06,299.07,59.991,1472536805,"274151322000094","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,657703.6,657703.6,5411,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536824,939888.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.47,59.981,1472536805,"201051344000579","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,546656.3,546656.3,5368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536826,939889.00
08/30/2016 02:00,2,0.000,ALERT,212.83,299.07,59.975,1472536805,"201051344000890","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,540191.1,540191.1,5354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536828,939890.00
08/30/2016 02:00,2,0.000,ALERT,213.29,299.07,59.975,1472536805,"201051344000438","219011344069620",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,541678.5,541678.5,5362,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536830,939891.00
08/30/2016 02:00,2,0.000,ALERT,213.29,298.17,59.986,1472536805,"201051344000417","219011344069620",0.00,22.80,0,296.36,299.37,0.0,0.0,0.000,532990.3,532990.3,5356,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536832,939892.00
08/30/2016 02:00,2,0.000,ALERT,212.83,300.27,60.002,1472536805,"274151322000083","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,793909.8,793909.8,5329,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536833,939893.00
08/30/2016 02:00,2,0.000,ALERT,213.51,299.07,59.981,1472536805,"274151322000076","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,847100.4,847100.4,5334,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536835,939894.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.77,59.981,1472536805,"201051344000868","219011344069620",0.00,23.00,0,299.37,302.98,0.0,0.0,0.000,531226.4,531226.4,5370,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536837,939895.00
08/30/2016 02:00,2,0.000,ALERT,213.06,300.57,59.981,1472536805,"274151322000095","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,838560.7,838560.7,5348,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536839,939896.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.17,59.986,1472536805,"201051344000988","219011344069620",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,520239.9,520239.9,5378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536841,939897.00
08/30/2016 02:00,2,0.000,ALERT,213.06,298.17,59.986,1472536805,"201051344001025","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,541529.6,541529.6,5363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536842,939898.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.17,59.986,1472536805,"201051344000458","219011344069620",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,538581.2,538581.2,5362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536844,939899.00
08/30/2016 02:00,2,0.000,ALERT,214.19,300.87,59.981,1472536805,"201051344000853","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,537812.4,537812.4,5364,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536846,939900.00
08/30/2016 02:00,2,0.000,ALERT,213.51,299.07,59.959,1472536805,"201051344000685","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,540926.3,540926.3,5373,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536848,939901.00
08/30/2016 02:00,2,0.000,ALERT,213.29,298.47,59.954,1472536805,"201051344000917","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,537886.2,537886.2,5383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536850,939902.00
08/30/2016 02:00,2,0.000,ALERT,213.29,299.07,59.991,1472536805,"201051344001145","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,543087.0,543087.0,5378,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536851,939903.00
08/30/2016 02:00,2,0.000,ALERT,213.29,298.47,59.991,1472536805,"201051344000651","219011344069620",0.00,22.30,0,296.36,299.67,0.0,0.0,0.000,536035.9,536035.9,5355,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536853,939904.00
08/30/2016 02:00,2,0.000,ALERT,212.61,299.37,59.981,1472536805,"274151322000088","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,764518.2,764518.2,5320,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536855,939905.00
08/30/2016 02:00,2,0.000,ALERT,213.51,298.77,59.959,1472536805,"274151322000068","219011344069620",0.00,23.80,0,297.57,300.27,0.0,0.0,0.000,658029.1,658029.1,5405,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536857,939906.00
08/30/2016 02:00,2,0.000,ALERT,212.83,298.77,59.986,1472536805,"201051344001135","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,532189.9,532189.9,5352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536859,939907.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.77,60.012,1472536805,"201051344000594","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,542978.8,542978.8,5363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536860,939908.00
08/30/2016 02:00,2,0.000,ALERT,213.29,298.77,59.986,1472536805,"201051344001203","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,540260.9,540260.9,5368,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536862,939909.00
08/30/2016 02:00,2,0.000,ALERT,213.06,300.27,59.986,1472536805,"274151322000054","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,780337.6,780337.6,5313,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536864,939910.00
08/30/2016 02:00,2,0.000,ALERT,213.96,300.87,59.996,1472536805,"201051344000867","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,530290.8,530290.8,5365,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536866,939911.00
08/30/2016 02:00,2,0.000,ALERT,213.06,298.77,60.023,1472536805,"201051344001093","219011344069620",0.00,23.30,0,296.66,299.97,0.0,0.0,0.000,537286.6,537286.6,5387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536868,939912.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.17,59.933,1472536805,"201051344000900","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,546893.5,546893.5,5377,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536869,939913.00
08/30/2016 02:00,2,0.000,ALERT,213.74,300.27,59.975,1472536805,"201051344000648","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,536040.8,536040.8,5357,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536871,939914.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.17,59.986,1472536805,"201051344000569","219011344069620",0.00,23.30,0,299.67,302.98,0.0,0.0,0.000,547049.1,547049.1,5362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536873,939915.00
08/30/2016 02:00,2,0.000,ALERT,213.51,301.17,59.991,1472536805,"201051344000983","219011344069620",0.00,23.00,0,299.37,302.98,0.0,0.0,0.000,539360.6,539360.6,5356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536875,939916.00
08/30/2016 02:00,2,0.000,ALERT,213.51,300.57,59.986,1472536805,"201051344001158","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,531456.5,531456.5,5363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536877,939917.00
08/30/2016 02:00,2,0.000,ALERT,213.96,301.17,59.981,1472536805,"201051344000576","219011344069620",0.00,22.80,0,299.07,302.37,0.0,0.0,0.000,538929.6,538929.6,5373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472536879,939918.00
08/30/2016 02:00,2,0.000,ALERT,213.06,298.77,59.970,1472536805,"274151322000087","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,752638.7,752638.7,5383,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472536880,939919.00
08/30/2016 02:15,2,0.000,ALERT,214.19,300.87,59.928,1472537703,"201051344000645","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,538421.4,538421.4,5370,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472537705,939920.00
08/30/2016 02:15,2,0.000,ALERT,213.29,299.97,59.965,1472537703,"274151322000085","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,780340.8,780340.8,5314,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537707,939921.00
08/30/2016 02:15,2,0.000,ALERT,214.19,300.57,59.959,1472537703,"201051344000633","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,529958.1,529958.1,5365,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537709,939922.00
08/30/2016 02:15,2,0.000,ALERT,213.74,300.57,59.965,1472537703,"201051344000469","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,532396.9,532396.9,5380,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537711,939923.00
08/30/2016 02:15,2,0.000,ALERT,212.83,298.77,59.965,1472537703,"201051344000646","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,533217.2,533217.2,5359,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537712,939924.00
08/30/2016 02:15,2,0.000,ALERT,213.06,300.27,59.965,1472537703,"274151322000052","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,801167.9,801167.9,5314,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537714,939925.00
08/30/2016 02:15,2,0.000,ALERT,213.29,299.07,59.975,1472537703,"201051344000585","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,542717.7,542717.7,5355,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537716,939926.00
08/30/2016 02:15,2,0.000,ALERT,213.06,299.37,59.959,1472537703,"201051344001230","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,536396.1,536396.1,5380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537718,939927.00
08/30/2016 02:15,2,0.000,ALERT,213.51,299.67,59.965,1472537703,"201051344000582","219011344069620",0.00,22.50,0,297.87,300.87,0.0,0.0,0.000,529146.4,529146.4,5355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537720,939928.00
08/30/2016 02:15,2,0.000,ALERT,212.83,298.77,59.965,1472537703,"201051344000955","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,542931.7,542931.7,5360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472537721,939929.00
08/30/2016 02:15,2,0.000,ALERT,213.51,299.67,59.959,1472537703,"274151322000094","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,657703.6,657703.6,5413,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537723,939930.00
08/30/2016 02:15,2,0.000,ALERT,213.51,301.47,59.954,1472537703,"201051344000579","219011344069620",0.00,23.30,0,299.37,303.28,0.0,0.0,0.000,546656.3,546656.3,5370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537725,939931.00
08/30/2016 02:15,2,0.000,ALERT,213.06,299.37,59.949,1472537703,"201051344000890","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,540191.1,540191.1,5356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537727,939932.00
08/30/2016 02:15,2,0.000,ALERT,213.29,299.07,60.002,1472537703,"201051344000438","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,541678.5,541678.5,5364,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537729,939933.00
08/30/2016 02:15,2,0.000,ALERT,213.29,298.17,60.002,1472537703,"201051344000417","219011344069620",0.00,22.80,0,296.36,299.67,0.0,0.0,0.000,532990.3,532990.3,5358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537730,939934.00
08/30/2016 02:15,2,0.000,ALERT,213.29,300.27,59.996,1472537703,"274151322000083","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,793909.8,793909.8,5331,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537732,939935.00
08/30/2016 02:15,2,0.000,ALERT,213.74,299.67,59.959,1472537703,"274151322000076","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,847100.4,847100.4,5336,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537734,939936.00
08/30/2016 02:15,2,0.000,ALERT,213.51,301.47,59.959,1472537703,"201051344000868","219011344069620",0.00,23.00,0,299.67,303.28,0.0,0.0,0.000,531226.4,531226.4,5372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537736,939937.00
08/30/2016 02:15,2,0.000,ALERT,213.29,301.17,59.954,1472537703,"274151322000095","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,838560.7,838560.7,5350,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537738,939938.00
08/30/2016 02:15,2,0.000,ALERT,213.51,300.87,59.965,1472537703,"201051344000988","219011344069620",0.00,23.30,0,296.66,302.37,0.0,0.0,0.000,520239.9,520239.9,5380,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537739,939939.00
08/30/2016 02:15,2,0.000,ALERT,213.06,298.47,59.965,1472537703,"201051344001025","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,541529.6,541529.6,5365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472537741,939940.00
08/30/2016 02:15,2,0.000,ALERT,213.51,301.17,59.965,1472537703,"201051344000458","219011344069620",0.00,23.50,0,299.07,303.28,0.0,0.0,0.000,538581.2,538581.2,5364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537743,939941.00
08/30/2016 02:15,2,0.000,ALERT,214.19,300.87,60.002,1472537703,"201051344000853","219011344069620",0.00,23.00,0,299.07,302.68,0.0,0.0,0.000,537812.4,537812.4,5366,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537745,939942.00
08/30/2016 02:15,2,0.000,ALERT,213.74,299.07,59.959,1472537703,"201051344000685","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,540926.3,540926.3,5375,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537747,939943.00
08/30/2016 02:15,2,0.000,ALERT,213.29,298.47,59.965,1472537703,"201051344000917","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,537886.2,537886.2,5385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537748,939944.00
08/30/2016 02:15,2,0.000,ALERT,213.51,299.37,59.949,1472537703,"201051344001145","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,543087.0,543087.0,5380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472537750,939945.00
08/30/2016 02:15,2,0.000,ALERT,213.29,298.17,59.970,1472537703,"201051344000651","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,536035.9,536035.9,5357,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537752,939946.00
08/30/2016 02:15,2,0.000,ALERT,212.83,299.97,59.949,1472537703,"274151322000088","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,764518.2,764518.2,5322,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472537754,939947.00
08/30/2016 02:15,2,0.000,ALERT,213.74,299.37,59.959,1472537703,"274151322000068","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,658029.1,658029.1,5407,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537755,939948.00
08/30/2016 02:15,2,0.000,ALERT,212.83,299.07,59.959,1472537703,"201051344001135","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,532189.9,532189.9,5354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537757,939949.00
08/30/2016 02:15,2,0.000,ALERT,213.51,301.77,59.965,1472537703,"201051344000594","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,542978.8,542978.8,5365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537759,939950.00
08/30/2016 02:15,2,0.000,ALERT,213.29,298.77,59.965,1472537703,"201051344001203","219011344069620",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,540260.9,540260.9,5370,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537761,939951.00
08/30/2016 02:15,2,0.000,ALERT,213.29,300.27,59.959,1472537703,"274151322000054","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,780337.6,780337.6,5315,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537763,939952.00
08/30/2016 02:15,2,0.000,ALERT,213.96,300.87,59.991,1472537703,"201051344000867","219011344069620",0.00,23.30,0,298.77,302.98,0.0,0.0,0.000,530290.8,530290.8,5367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537765,939953.00
08/30/2016 02:15,2,0.000,ALERT,213.29,299.07,59.991,1472537703,"201051344001093","219011344069620",0.00,23.30,0,296.96,300.27,0.0,0.0,0.000,537286.6,537286.6,5389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537767,939954.00
08/30/2016 02:15,2,0.000,ALERT,213.51,300.87,59.959,1472537703,"201051344000900","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,546893.5,546893.5,5379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537768,939955.00
08/30/2016 02:15,2,0.000,ALERT,213.96,300.27,59.917,1472537703,"201051344000648","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,536040.8,536040.8,5359,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537770,939956.00
08/30/2016 02:15,2,0.000,ALERT,213.74,301.47,59.975,1472537703,"201051344000569","219011344069620",0.00,23.00,0,299.37,303.28,0.0,0.0,0.000,547049.1,547049.1,5364,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537772,939957.00
08/30/2016 02:15,2,0.000,ALERT,213.74,301.17,59.996,1472537703,"201051344000983","219011344069620",0.00,23.30,0,299.37,302.98,0.0,0.0,0.000,539360.6,539360.6,5358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537774,939958.00
08/30/2016 02:15,2,0.000,ALERT,213.51,300.87,60.002,1472537703,"201051344001158","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,531456.5,531456.5,5365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537776,939959.00
08/30/2016 02:15,2,0.000,ALERT,213.96,301.47,59.970,1472537703,"201051344000576","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,538929.6,538929.6,5375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537778,939960.00
08/30/2016 02:15,2,0.000,ALERT,213.29,299.67,59.970,1472537703,"274151322000087","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,752638.7,752638.7,5385,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472537780,939961.00
08/30/2016 02:30,2,0.000,ALERT,213.29,299.67,59.986,1472538603,"201051344000645","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,538421.4,538421.4,5372,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538605,939962.00
08/30/2016 02:30,2,0.000,ALERT,212.38,299.07,59.970,1472538603,"274151322000085","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,780340.8,780340.8,5316,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538607,939963.00
08/30/2016 02:30,2,0.000,ALERT,213.06,299.37,60.002,1472538603,"201051344000633","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,529958.1,529958.1,5367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538609,939964.00
08/30/2016 02:30,2,0.000,ALERT,212.83,299.97,59.981,1472538603,"201051344000469","219011344069620",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,532396.9,532396.9,5382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538611,939965.00
08/30/2016 02:30,2,0.000,ALERT,211.93,297.87,60.023,1472538603,"201051344000646","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,533217.2,533217.2,5361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538613,939966.00
08/30/2016 02:30,2,0.000,ALERT,212.16,298.17,59.981,1472538603,"274151322000052","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,801167.9,801167.9,5316,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538615,939967.00
08/30/2016 02:30,2,0.000,ALERT,212.61,298.47,59.981,1472538603,"201051344000585","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,542717.7,542717.7,5357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538616,939968.00
08/30/2016 02:30,2,0.000,ALERT,212.38,298.47,59.991,1472538603,"201051344001230","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,536396.1,536396.1,5382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538618,939969.00
08/30/2016 02:30,2,0.000,ALERT,212.83,298.77,59.981,1472538603,"201051344000582","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,529146.4,529146.4,5357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538620,939970.00
08/30/2016 02:30,2,0.000,ALERT,212.16,297.87,60.007,1472538603,"201051344000955","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,542931.7,542931.7,5362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538622,939971.00
08/30/2016 02:30,2,0.000,ALERT,212.61,298.47,59.975,1472538603,"274151322000094","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,657703.6,657703.6,5415,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538624,939972.00
08/30/2016 02:30,2,0.000,ALERT,212.83,300.57,59.991,1472538603,"201051344000579","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,546656.3,546656.3,5372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538626,939973.00
08/30/2016 02:30,2,0.000,ALERT,212.38,298.47,60.028,1472538603,"201051344000890","219011344069620",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,540191.1,540191.1,5358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538627,939974.00
08/30/2016 02:30,2,0.000,ALERT,212.61,298.17,59.981,1472538603,"201051344000438","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,541678.5,541678.5,5366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538629,939975.00
08/30/2016 02:30,2,0.000,ALERT,212.61,297.57,59.975,1472538603,"201051344000417","219011344069620",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,532990.3,532990.3,5360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538631,939976.00
