ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 02:30,2,0.000,ALERT,212.61,299.67,59.996,1472538603,"274151322000083","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,793909.8,793909.8,5333,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538633,939977.00
08/30/2016 02:30,2,0.000,ALERT,213.06,299.07,60.002,1472538603,"274151322000076","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,847100.4,847100.4,5338,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538635,939978.00
08/30/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1472538603,"201051344000868","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,531226.4,531226.4,5374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538637,939979.00
08/30/2016 02:30,2,0.000,ALERT,212.38,299.97,59.986,1472538603,"274151322000095","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,838560.7,838560.7,5352,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538639,939980.00
08/30/2016 02:30,2,0.000,ALERT,212.83,300.27,59.949,1472538603,"201051344000988","219011344069620",0.00,23.00,0,296.06,302.37,0.0,0.0,0.000,520239.9,520239.9,5382,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538640,939981.00
08/30/2016 02:30,2,0.000,ALERT,212.16,297.26,59.981,1472538603,"201051344001025","219011344069620",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,541529.6,541529.6,5367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538642,939982.00
08/30/2016 02:30,2,0.000,ALERT,212.83,300.27,60.028,1472538603,"201051344000458","219011344069620",0.00,23.50,0,298.77,303.28,0.0,0.0,0.000,538581.2,538581.2,5366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538644,939983.00
08/30/2016 02:30,2,0.000,ALERT,213.51,299.97,59.970,1472538603,"201051344000853","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,537812.4,537812.4,5368,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538646,939984.00
08/30/2016 02:30,2,0.000,ALERT,212.83,298.17,59.986,1472538603,"201051344000685","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,540926.3,540926.3,5377,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538647,939985.00
08/30/2016 02:30,2,0.000,ALERT,212.38,297.57,59.986,1472538603,"201051344000917","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,537886.2,537886.2,5387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538649,939986.00
08/30/2016 02:30,2,0.000,ALERT,212.61,298.47,59.991,1472538603,"201051344001145","219011344069620",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,543087.0,543087.0,5382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538651,939987.00
08/30/2016 02:30,2,0.000,ALERT,212.61,297.26,59.986,1472538603,"201051344000651","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,536035.9,536035.9,5359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538653,939988.00
08/30/2016 02:30,2,0.000,ALERT,212.16,298.47,59.981,1472538603,"274151322000088","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,764518.2,764518.2,5324,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538655,939989.00
08/30/2016 02:30,2,0.000,ALERT,212.83,298.17,59.965,1472538603,"274151322000068","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,658029.1,658029.1,5409,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538656,939990.00
08/30/2016 02:30,2,0.000,ALERT,212.16,297.87,60.018,1472538603,"201051344001135","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,532189.9,532189.9,5356,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538658,939991.00
08/30/2016 02:30,2,0.000,ALERT,212.61,300.87,59.965,1472538603,"201051344000594","219011344069620",0.00,23.00,0,298.47,302.98,0.0,0.0,0.000,542978.8,542978.8,5367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538660,939992.00
08/30/2016 02:30,2,0.000,ALERT,212.61,297.87,59.981,1472538603,"201051344001203","219011344069620",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,540260.9,540260.9,5372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538662,939993.00
08/30/2016 02:30,2,0.000,ALERT,212.16,299.07,59.975,1472538603,"274151322000054","219011344069620",0.00,24.00,0,297.26,302.07,0.0,0.0,0.000,780337.6,780337.6,5317,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538664,939994.00
08/30/2016 02:30,2,0.000,ALERT,213.06,299.67,59.991,1472538603,"201051344000867","219011344069620",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,530290.8,530290.8,5369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538666,939995.00
08/30/2016 02:30,2,0.000,ALERT,212.38,298.17,59.986,1472538603,"201051344001093","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,537286.6,537286.6,5391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538667,939996.00
08/30/2016 02:30,2,0.000,ALERT,212.83,299.97,59.981,1472538603,"201051344000900","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,546893.5,546893.5,5381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538669,939997.00
08/30/2016 02:30,2,0.000,ALERT,213.29,299.67,59.986,1472538603,"201051344000648","219011344069620",0.00,22.50,0,298.17,302.68,0.0,0.0,0.000,536040.8,536040.8,5361,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538671,939998.00
08/30/2016 02:30,2,0.000,ALERT,212.83,300.57,59.954,1472538603,"201051344000569","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,547049.1,547049.1,5366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538673,939999.00
08/30/2016 02:30,2,0.000,ALERT,212.83,300.57,59.981,1472538603,"201051344000983","219011344069620",0.00,23.00,0,299.07,302.98,0.0,0.0,0.000,539360.6,539360.6,5360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472538675,940000.00
08/30/2016 02:30,2,0.000,ALERT,212.83,299.97,60.012,1472538603,"201051344001158","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,531456.5,531456.5,5367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538676,940001.00
08/30/2016 02:30,2,0.000,ALERT,213.29,300.57,60.002,1472538603,"201051344000576","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,538929.6,538929.6,5377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538678,940002.00
08/30/2016 02:30,2,0.000,ALERT,212.16,297.57,60.028,1472538603,"274151322000087","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,752638.7,752638.7,5387,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472538680,940003.00
08/30/2016 02:45,2,0.000,ALERT,213.29,299.97,59.986,1472539503,"201051344000645","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,538421.4,538421.4,5374,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539505,940004.00
08/30/2016 02:45,2,0.000,ALERT,212.83,299.07,59.986,1472539503,"274151322000085","219011344069620",0.00,23.50,0,297.26,300.57,0.0,0.0,0.000,780340.8,780340.8,5318,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539507,940005.00
08/30/2016 02:45,2,0.000,ALERT,213.51,299.67,59.991,1472539503,"201051344000633","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,529958.1,529958.1,5369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539509,940006.00
08/30/2016 02:45,2,0.000,ALERT,212.83,299.97,59.981,1472539503,"201051344000469","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,532396.9,532396.9,5384,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539511,940007.00
08/30/2016 02:45,2,0.000,ALERT,212.16,297.87,59.975,1472539503,"201051344000646","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,533217.2,533217.2,5363,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539512,940008.00
08/30/2016 02:45,2,0.000,ALERT,212.38,299.67,59.975,1472539503,"274151322000052","219011344069620",0.00,23.80,0,297.26,300.87,0.0,0.0,0.000,801167.9,801167.9,5318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539514,940009.00
08/30/2016 02:45,2,0.000,ALERT,212.61,298.47,60.023,1472539503,"201051344000585","219011344069620",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,542717.7,542717.7,5359,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539516,940010.00
08/30/2016 02:45,2,0.000,ALERT,212.38,298.47,59.981,1472539503,"201051344001230","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,536396.1,536396.1,5384,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539518,940011.00
08/30/2016 02:45,2,0.000,ALERT,213.06,299.07,59.933,1472539503,"201051344000582","219011344069620",0.00,22.50,0,296.96,299.97,0.0,0.0,0.000,529146.4,529146.4,5359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539520,940012.00
08/30/2016 02:45,2,0.000,ALERT,212.16,298.17,59.975,1472539503,"201051344000955","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,542931.7,542931.7,5364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539522,940013.00
08/30/2016 02:45,2,0.000,ALERT,212.61,298.77,59.959,1472539503,"274151322000094","219011344069620",0.00,23.30,0,296.66,299.97,0.0,0.0,0.000,657703.6,657703.6,5417,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539523,940014.00
08/30/2016 02:45,2,0.000,ALERT,213.06,300.87,59.933,1472539503,"201051344000579","219011344069620",0.00,23.00,0,299.07,302.37,0.0,0.0,0.000,546656.3,546656.3,5374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539525,940015.00
08/30/2016 02:45,2,0.000,ALERT,212.38,298.77,59.959,1472539503,"201051344000890","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,540191.1,540191.1,5360,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539527,940016.00
08/30/2016 02:45,2,0.000,ALERT,212.83,298.47,59.970,1472539503,"201051344000438","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,541678.5,541678.5,5368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539529,940017.00
08/30/2016 02:45,2,0.000,ALERT,212.83,297.87,59.959,1472539503,"201051344000417","219011344069620",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,532990.3,532990.3,5362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539531,940018.00
08/30/2016 02:45,2,0.000,ALERT,212.61,299.37,59.959,1472539503,"274151322000083","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,793909.8,793909.8,5335,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539532,940019.00
08/30/2016 02:45,2,0.000,ALERT,213.29,299.07,59.965,1472539503,"274151322000076","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,847100.4,847100.4,5340,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539534,940020.00
08/30/2016 02:45,2,0.000,ALERT,213.06,301.17,59.954,1472539503,"201051344000868","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,531226.4,531226.4,5376,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539536,940021.00
08/30/2016 02:45,2,0.000,ALERT,212.61,299.97,59.922,1472539503,"274151322000095","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,838560.7,838560.7,5354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539538,940022.00
08/30/2016 02:45,2,0.000,ALERT,213.06,300.27,59.954,1472539503,"201051344000988","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,520239.9,520239.9,5384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539540,940023.00
08/30/2016 02:45,2,0.000,ALERT,212.38,297.87,59.949,1472539503,"201051344001025","219011344069620",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,541529.6,541529.6,5369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539541,940024.00
08/30/2016 02:45,2,0.000,ALERT,213.06,300.57,59.949,1472539503,"201051344000458","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,538581.2,538581.2,5368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539543,940025.00
08/30/2016 02:45,2,0.000,ALERT,213.74,300.27,59.944,1472539503,"201051344000853","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,537812.4,537812.4,5370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539545,940026.00
08/30/2016 02:45,2,0.000,ALERT,213.06,298.47,59.944,1472539503,"201051344000685","219011344069620",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,540926.3,540926.3,5379,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539547,940027.00
08/30/2016 02:45,2,0.000,ALERT,212.83,298.17,59.949,1472539503,"201051344000917","219011344069620",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,537886.2,537886.2,5389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539549,940028.00
08/30/2016 02:45,2,0.000,ALERT,212.83,298.47,59.949,1472539503,"201051344001145","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,543087.0,543087.0,5384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539551,940029.00
08/30/2016 02:45,2,0.000,ALERT,212.83,297.87,59.965,1472539503,"201051344000651","219011344069620",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,536035.9,536035.9,5361,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539553,940030.00
08/30/2016 02:45,2,0.000,ALERT,212.38,298.77,59.991,1472539503,"274151322000088","219011344069620",0.00,23.80,0,297.26,300.57,0.0,0.0,0.000,764518.2,764518.2,5326,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539554,940031.00
08/30/2016 02:45,2,0.000,ALERT,213.29,298.47,59.949,1472539503,"274151322000068","219011344069620",0.00,24.00,0,296.66,299.67,0.0,0.0,0.000,658029.1,658029.1,5411,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539556,940032.00
08/30/2016 02:45,2,0.000,ALERT,212.38,298.17,59.954,1472539503,"201051344001135","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,532189.9,532189.9,5358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539558,940033.00
08/30/2016 02:45,2,0.000,ALERT,212.83,301.17,59.907,1472539503,"201051344000594","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,542978.8,542978.8,5369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539560,940034.00
08/30/2016 02:45,2,0.000,ALERT,212.83,298.17,59.949,1472539503,"201051344001203","219011344069620",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,540260.9,540260.9,5374,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539561,940035.00
08/30/2016 02:45,2,0.000,ALERT,212.61,299.07,59.954,1472539503,"274151322000054","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,780337.6,780337.6,5319,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539563,940036.00
08/30/2016 02:45,2,0.000,ALERT,213.29,300.27,59.949,1472539503,"201051344000867","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,530290.8,530290.8,5371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539565,940037.00
08/30/2016 02:45,2,0.000,ALERT,212.61,298.47,59.965,1472539503,"201051344001093","219011344069620",0.00,23.00,0,296.06,299.37,0.0,0.0,0.000,537286.6,537286.6,5393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539567,940038.00
08/30/2016 02:45,2,0.000,ALERT,213.06,300.57,59.949,1472539503,"201051344000900","219011344069620",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,546893.5,546893.5,5383,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539569,940039.00
08/30/2016 02:45,2,0.000,ALERT,213.51,299.97,59.949,1472539503,"201051344000648","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,536040.8,536040.8,5363,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539570,940040.00
08/30/2016 02:45,2,0.000,ALERT,213.29,300.87,59.949,1472539503,"201051344000569","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,547049.1,547049.1,5368,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539572,940041.00
08/30/2016 02:45,2,0.000,ALERT,213.29,300.87,59.944,1472539503,"201051344000983","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,539360.6,539360.6,5362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539574,940042.00
08/30/2016 02:45,2,0.000,ALERT,213.06,300.27,59.928,1472539503,"201051344001158","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,531456.5,531456.5,5369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472539576,940043.00
08/30/2016 02:45,2,0.000,ALERT,213.51,300.87,59.922,1472539503,"201051344000576","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,538929.6,538929.6,5379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539578,940044.00
08/30/2016 02:45,2,0.000,ALERT,212.83,298.17,59.917,1472539503,"274151322000087","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,752638.7,752638.7,5389,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472539579,940045.00
08/30/2016 03:00,2,0.000,ALERT,213.51,299.97,59.959,1472540403,"201051344000645","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,538421.4,538421.4,5376,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540405,940046.00
08/30/2016 03:00,2,0.000,ALERT,212.83,298.47,59.970,1472540403,"274151322000085","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,780340.8,780340.8,5320,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540407,940047.00
08/30/2016 03:00,2,0.000,ALERT,213.51,299.67,59.922,1472540403,"201051344000633","219011344069620",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,529958.1,529958.1,5371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540409,940048.00
08/30/2016 03:00,2,0.000,ALERT,213.06,299.97,59.981,1472540403,"201051344000469","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,532396.9,532396.9,5386,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540410,940049.00
08/30/2016 03:00,2,0.000,ALERT,212.16,297.57,59.970,1472540403,"201051344000646","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,533217.2,533217.2,5365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540412,940050.00
08/30/2016 03:00,2,0.000,ALERT,212.38,298.17,59.944,1472540403,"274151322000052","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,801167.9,801167.9,5320,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540414,940051.00
08/30/2016 03:00,2,0.000,ALERT,212.61,297.87,59.975,1472540403,"201051344000585","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,542717.7,542717.7,5361,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540416,940052.00
08/30/2016 03:00,2,0.000,ALERT,212.38,298.17,59.981,1472540403,"201051344001230","219011344069620",0.00,22.30,0,296.66,299.67,0.0,0.0,0.000,536396.1,536396.1,5386,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540418,940053.00
08/30/2016 03:00,2,0.000,ALERT,213.06,298.77,59.981,1472540403,"201051344000582","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,529146.4,529146.4,5361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540419,940054.00
08/30/2016 03:00,2,0.000,ALERT,212.16,297.87,59.975,1472540403,"201051344000955","219011344069620",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,542931.7,542931.7,5366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540421,940055.00
08/30/2016 03:00,2,0.000,ALERT,212.83,298.47,59.970,1472540403,"274151322000094","219011344069620",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,657703.6,657703.6,5419,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540423,940056.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1472540403,"201051344000579","219011344069620",0.00,22.80,0,299.07,302.68,0.0,0.0,0.000,546656.3,546656.3,5376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540425,940057.00
08/30/2016 03:00,2,0.000,ALERT,212.38,298.47,59.975,1472540403,"201051344000890","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,540191.1,540191.1,5362,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540427,940058.00
08/30/2016 03:00,2,0.000,ALERT,212.61,298.17,60.002,1472540403,"201051344000438","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,541678.5,541678.5,5370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540428,940059.00
08/30/2016 03:00,2,0.000,ALERT,212.61,297.57,59.975,1472540403,"201051344000417","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,532990.3,532990.3,5364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540430,940060.00
08/30/2016 03:00,2,0.000,ALERT,212.83,299.67,60.028,1472540403,"274151322000083","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,793909.8,793909.8,5337,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540432,940061.00
08/30/2016 03:00,2,0.000,ALERT,213.29,299.07,59.975,1472540403,"274151322000076","219011344069620",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,847100.4,847100.4,5342,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540434,940062.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.87,59.975,1472540403,"201051344000868","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,531226.4,531226.4,5378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540436,940063.00
08/30/2016 03:00,2,0.000,ALERT,212.61,299.97,59.986,1472540403,"274151322000095","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,838560.7,838560.7,5356,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540438,940064.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.27,59.981,1472540403,"201051344000988","219011344069620",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,520239.9,520239.9,5386,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540439,940065.00
08/30/2016 03:00,2,0.000,ALERT,212.38,297.57,59.986,1472540403,"201051344001025","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,541529.6,541529.6,5371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540441,940066.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.27,59.981,1472540403,"201051344000458","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,538581.2,538581.2,5370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540443,940067.00
08/30/2016 03:00,2,0.000,ALERT,213.51,299.97,59.981,1472540403,"201051344000853","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,537812.4,537812.4,5372,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540445,940068.00
08/30/2016 03:00,2,0.000,ALERT,212.83,298.17,59.986,1472540403,"201051344000685","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,540926.3,540926.3,5381,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540447,940069.00
08/30/2016 03:00,2,0.000,ALERT,212.61,297.57,59.981,1472540403,"201051344000917","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,537886.2,537886.2,5391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540448,940070.00
08/30/2016 03:00,2,0.000,ALERT,212.83,298.47,59.965,1472540403,"201051344001145","219011344069620",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,543087.0,543087.0,5386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540450,940071.00
08/30/2016 03:00,2,0.000,ALERT,212.61,297.26,59.975,1472540403,"201051344000651","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,536035.9,536035.9,5363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540452,940072.00
08/30/2016 03:00,2,0.000,ALERT,212.38,299.07,59.970,1472540403,"274151322000088","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,764518.2,764518.2,5328,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540454,940073.00
08/30/2016 03:00,2,0.000,ALERT,213.29,298.17,59.981,1472540403,"274151322000068","219011344069620",0.00,23.80,0,296.36,299.37,0.0,0.0,0.000,658029.1,658029.1,5413,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540456,940074.00
08/30/2016 03:00,2,0.000,ALERT,212.38,297.87,60.018,1472540403,"201051344001135","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,532189.9,532189.9,5360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540457,940075.00
08/30/2016 03:00,2,0.000,ALERT,212.83,300.87,59.944,1472540403,"201051344000594","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,542978.8,542978.8,5371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540459,940076.00
08/30/2016 03:00,2,0.000,ALERT,212.61,297.87,59.975,1472540403,"201051344001203","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,540260.9,540260.9,5376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540461,940077.00
08/30/2016 03:00,2,0.000,ALERT,212.83,299.67,59.991,1472540403,"274151322000054","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,780337.6,780337.6,5321,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540463,940078.00
08/30/2016 03:00,2,0.000,ALERT,213.29,299.97,59.965,1472540403,"201051344000867","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,530290.8,530290.8,5373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540465,940079.00
08/30/2016 03:00,2,0.000,ALERT,212.61,298.17,59.986,1472540403,"201051344001093","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,537286.6,537286.6,5395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540467,940080.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.27,59.981,1472540403,"201051344000900","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,546893.5,546893.5,5385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540468,940081.00
08/30/2016 03:00,2,0.000,ALERT,213.29,299.67,59.996,1472540403,"201051344000648","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,536040.8,536040.8,5365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540470,940082.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.87,59.991,1472540403,"201051344000569","219011344069620",0.00,22.50,0,299.37,302.68,0.0,0.0,0.000,547049.1,547049.1,5370,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540472,940083.00
08/30/2016 03:00,2,0.000,ALERT,213.06,300.57,60.012,1472540403,"201051344000983","219011344069620",0.00,22.50,0,299.07,302.68,0.0,0.0,0.000,539360.6,539360.6,5364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540474,940084.00
08/30/2016 03:00,2,0.000,ALERT,213.06,299.97,59.986,1472540403,"201051344001158","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,531456.5,531456.5,5371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540475,940085.00
08/30/2016 03:00,2,0.000,ALERT,213.51,300.87,60.002,1472540403,"201051344000576","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,538929.6,538929.6,5381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472540477,940086.00
08/30/2016 03:00,2,0.000,ALERT,213.06,299.07,59.970,1472540403,"274151322000087","219011344069620",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,752638.7,752638.7,5391,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472540479,940087.00
08/30/2016 03:15,2,0.000,ALERT,213.51,300.27,59.975,1472541303,"201051344000645","219011344069620",0.00,22.50,0,286.14,301.77,0.0,0.0,0.000,538421.4,538421.4,5378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541305,940088.00
08/30/2016 03:15,2,0.000,ALERT,212.61,299.37,60.002,1472541303,"274151322000085","219011344069620",0.00,23.30,0,285.84,303.58,0.0,0.0,0.000,780340.8,780340.8,5322,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541307,940089.00
08/30/2016 03:15,2,0.000,ALERT,213.51,299.97,59.975,1472541303,"201051344000633","219011344069620",0.00,22.00,0,284.94,301.17,0.0,0.0,0.000,529958.1,529958.1,5373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541309,940090.00
08/30/2016 03:15,2,0.000,ALERT,213.06,299.97,59.970,1472541303,"201051344000469","219011344069620",0.00,21.50,0,285.54,301.17,0.0,0.0,0.000,532396.9,532396.9,5388,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541311,940091.00
08/30/2016 03:15,2,0.000,ALERT,212.16,297.87,59.944,1472541303,"201051344000646","219011344069620",0.00,22.00,0,284.64,299.37,0.0,0.0,0.000,533217.2,533217.2,5367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541313,940092.00
08/30/2016 03:15,2,0.000,ALERT,212.38,299.07,59.981,1472541303,"274151322000052","219011344069620",0.00,23.30,0,285.54,303.58,0.0,0.0,0.000,801167.9,801167.9,5322,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541314,940093.00
08/30/2016 03:15,2,0.000,ALERT,212.61,298.17,59.970,1472541303,"201051344000585","219011344069620",0.00,22.30,0,284.94,299.67,0.0,0.0,0.000,542717.7,542717.7,5363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541316,940094.00
08/30/2016 03:15,2,0.000,ALERT,212.61,298.47,59.981,1472541303,"201051344001230","219011344069620",0.00,22.00,0,285.54,299.97,0.0,0.0,0.000,536396.1,536396.1,5388,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541318,940095.00
08/30/2016 03:15,2,0.000,ALERT,212.83,298.77,59.975,1472541303,"201051344000582","219011344069620",0.00,22.00,0,285.84,300.27,0.0,0.0,0.000,529146.4,529146.4,5363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541320,940096.00
08/30/2016 03:15,2,0.000,ALERT,212.16,298.17,59.970,1472541303,"201051344000955","219011344069620",0.00,22.50,0,285.24,299.37,0.0,0.0,0.000,542931.7,542931.7,5368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541321,940097.00
08/30/2016 03:15,2,0.000,ALERT,212.61,299.07,59.970,1472541303,"274151322000094","219011344069620",0.00,23.00,0,285.54,302.98,0.0,0.0,0.000,657703.6,657703.6,5421,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541323,940098.00
08/30/2016 03:15,2,0.000,ALERT,212.83,300.87,59.986,1472541303,"201051344000579","219011344069620",0.00,22.50,0,287.05,302.37,0.0,0.0,0.000,546656.3,546656.3,5378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541325,940099.00
08/30/2016 03:15,2,0.000,ALERT,212.38,298.47,59.975,1472541303,"201051344000890","219011344069620",0.00,22.50,0,285.84,300.57,0.0,0.0,0.000,540191.1,540191.1,5364,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541327,940100.00
08/30/2016 03:15,2,0.000,ALERT,212.61,297.87,59.975,1472541303,"201051344000438","219011344069620",0.00,22.00,0,285.54,299.97,0.0,0.0,0.000,541678.5,541678.5,5372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541329,940101.00
08/30/2016 03:15,2,0.000,ALERT,212.61,297.26,59.975,1472541303,"201051344000417","219011344069620",0.00,22.30,0,284.64,299.07,0.0,0.0,0.000,532990.3,532990.3,5366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541330,940102.00
08/30/2016 03:15,2,0.000,ALERT,212.38,299.67,59.975,1472541303,"274151322000083","219011344069620",0.00,23.00,0,285.84,303.88,0.0,0.0,0.000,793909.8,793909.8,5339,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541332,940103.00
08/30/2016 03:15,2,0.000,ALERT,213.06,299.37,59.938,1472541303,"274151322000076","219011344069620",0.00,23.00,0,285.84,303.88,0.0,0.0,0.000,847100.4,847100.4,5344,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541334,940104.00
08/30/2016 03:15,2,0.000,ALERT,212.83,300.87,59.986,1472541303,"201051344000868","219011344069620",0.00,22.00,0,287.05,302.68,0.0,0.0,0.000,531226.4,531226.4,5380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541336,940105.00
08/30/2016 03:15,2,0.000,ALERT,212.38,300.27,59.949,1472541303,"274151322000095","219011344069620",0.00,22.80,0,287.05,304.48,0.0,0.0,0.000,838560.7,838560.7,5358,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541338,940106.00
08/30/2016 03:15,2,0.000,ALERT,212.83,300.27,59.981,1472541303,"201051344000988","219011344069620",0.00,22.30,0,284.34,301.77,0.0,0.0,0.000,520239.9,520239.9,5388,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541339,940107.00
08/30/2016 03:15,2,0.000,ALERT,212.61,297.57,59.975,1472541303,"201051344001025","219011344069620",0.00,21.80,0,284.94,300.27,0.0,0.0,0.000,541529.6,541529.6,5373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541341,940108.00
08/30/2016 03:15,2,0.000,ALERT,212.83,300.27,59.949,1472541303,"201051344000458","219011344069620",0.00,22.80,0,286.44,302.68,0.0,0.0,0.000,538581.2,538581.2,5372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541343,940109.00
08/30/2016 03:15,2,0.000,ALERT,213.51,300.27,59.981,1472541303,"201051344000853","219011344069620",0.00,22.00,0,286.44,302.07,0.0,0.0,0.000,537812.4,537812.4,5374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541345,940110.00
08/30/2016 03:15,2,0.000,ALERT,212.83,298.17,59.970,1472541303,"201051344000685","219011344069620",0.00,22.30,0,285.24,299.67,0.0,0.0,0.000,540926.3,540926.3,5383,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541347,940111.00
08/30/2016 03:15,2,0.000,ALERT,212.83,297.87,59.975,1472541303,"201051344000917","219011344069620",0.00,22.80,0,284.34,299.07,0.0,0.0,0.000,537886.2,537886.2,5393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541348,940112.00
08/30/2016 03:15,2,0.000,ALERT,212.83,298.77,59.981,1472541303,"201051344001145","219011344069620",0.00,22.00,0,285.84,300.57,0.0,0.0,0.000,543087.0,543087.0,5388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541350,940113.00
08/30/2016 03:15,2,0.000,ALERT,212.38,297.26,59.975,1472541303,"201051344000651","219011344069620",0.00,21.50,0,284.94,299.07,0.0,0.0,0.000,536035.9,536035.9,5365,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541352,940114.00
08/30/2016 03:15,2,0.000,ALERT,212.16,299.37,59.954,1472541303,"274151322000088","219011344069620",0.00,23.30,0,285.84,303.28,0.0,0.0,0.000,764518.2,764518.2,5330,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541354,940115.00
08/30/2016 03:15,2,0.000,ALERT,213.29,298.47,59.970,1472541303,"274151322000068","219011344069620",0.00,23.50,0,284.94,302.37,0.0,0.0,0.000,658029.1,658029.1,5415,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541356,940116.00
08/30/2016 03:15,2,0.000,ALERT,212.38,298.17,59.986,1472541303,"201051344001135","219011344069620",0.00,22.00,0,285.54,299.97,0.0,0.0,0.000,532189.9,532189.9,5362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541357,940117.00
08/30/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1472541303,"201051344000594","219011344069620",0.00,22.50,0,286.44,302.37,0.0,0.0,0.000,542978.8,542978.8,5373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541359,940118.00
08/30/2016 03:15,2,0.000,ALERT,212.83,297.87,59.981,1472541303,"201051344001203","219011344069620",0.00,22.30,0,285.24,301.47,0.0,0.0,0.000,540260.9,540260.9,5378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541361,940119.00
08/30/2016 03:15,2,0.000,ALERT,212.38,299.67,59.975,1472541303,"274151322000054","219011344069620",0.00,23.50,0,285.84,303.88,0.0,0.0,0.000,780337.6,780337.6,5323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472541363,940120.00
08/30/2016 03:15,2,0.000,ALERT,213.06,299.97,59.981,1472541303,"201051344000867","219011344069620",0.00,22.80,0,286.14,302.07,0.0,0.0,0.000,530290.8,530290.8,5375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541364,940121.00
