ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 03:15,2,0.000,ALERT,212.61,298.17,59.981,1472541303,"201051344001093","219011344069620",0.00,22.50,0,285.24,299.67,0.0,0.0,0.000,537286.6,537286.6,5397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541366,940122.00
08/30/2016 03:15,2,0.000,ALERT,212.83,300.27,59.975,1472541303,"201051344000900","219011344069620",0.00,22.00,0,286.14,301.77,0.0,0.0,0.000,546893.5,546893.5,5387,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541368,940123.00
08/30/2016 03:15,2,0.000,ALERT,213.06,299.67,59.970,1472541303,"201051344000648","219011344069620",0.00,21.80,0,285.84,302.07,0.0,0.0,0.000,536040.8,536040.8,5367,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541370,940124.00
08/30/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1472541303,"201051344000569","219011344069620",0.00,22.30,0,287.05,302.68,0.0,0.0,0.000,547049.1,547049.1,5372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541372,940125.00
08/30/2016 03:15,2,0.000,ALERT,213.06,300.57,59.986,1472541303,"201051344000983","219011344069620",0.00,22.30,0,286.74,302.37,0.0,0.0,0.000,539360.6,539360.6,5366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541373,940126.00
08/30/2016 03:15,2,0.000,ALERT,212.83,299.97,59.975,1472541303,"201051344001158","219011344069620",0.00,21.80,0,285.84,301.47,0.0,0.0,0.000,531456.5,531456.5,5373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541375,940127.00
08/30/2016 03:15,2,0.000,ALERT,213.29,300.87,59.981,1472541303,"201051344000576","219011344069620",0.00,22.00,0,286.74,302.07,0.0,0.0,0.000,538929.6,538929.6,5383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541377,940128.00
08/30/2016 03:15,2,0.000,ALERT,212.61,298.17,59.970,1472541303,"274151322000087","219011344069620",0.00,23.80,0,285.24,302.98,0.0,0.0,0.000,752638.7,752638.7,5393,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472541379,940129.00
08/30/2016 03:30,2,0.000,ALERT,213.51,300.27,59.975,1472542204,"201051344000645","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,538421.4,538421.4,5380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542206,940130.00
08/30/2016 03:30,2,0.000,ALERT,212.83,299.37,59.970,1472542204,"274151322000085","219011344069620",0.00,23.00,0,297.57,300.87,0.0,0.0,0.000,780340.8,780340.8,5324,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542207,940131.00
08/30/2016 03:30,2,0.000,ALERT,213.74,300.27,59.975,1472542204,"201051344000633","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,529958.1,529958.1,5375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542209,940132.00
08/30/2016 03:30,2,0.000,ALERT,213.06,299.97,59.933,1472542204,"201051344000469","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,532396.9,532396.9,5390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542211,940133.00
08/30/2016 03:30,2,0.000,ALERT,212.38,298.17,59.986,1472542204,"201051344000646","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,533217.2,533217.2,5369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542213,940134.00
08/30/2016 03:30,2,0.000,ALERT,212.38,299.37,60.007,1472542204,"274151322000052","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,801167.9,801167.9,5324,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542215,940135.00
08/30/2016 03:30,2,0.000,ALERT,212.83,298.47,59.991,1472542204,"201051344000585","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,542717.7,542717.7,5365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542216,940136.00
08/30/2016 03:30,2,0.000,ALERT,212.61,298.47,59.975,1472542204,"201051344001230","219011344069620",0.00,21.80,0,296.66,299.67,0.0,0.0,0.000,536396.1,536396.1,5390,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542218,940137.00
08/30/2016 03:30,2,0.000,ALERT,213.06,299.07,60.007,1472542204,"201051344000582","219011344069620",0.00,21.80,0,296.96,299.97,0.0,0.0,0.000,529146.4,529146.4,5365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542220,940138.00
08/30/2016 03:30,2,0.000,ALERT,212.16,298.17,59.938,1472542204,"201051344000955","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,542931.7,542931.7,5370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542222,940139.00
08/30/2016 03:30,2,0.000,ALERT,212.83,299.07,59.981,1472542204,"274151322000094","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,657703.6,657703.6,5423,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542224,940140.00
08/30/2016 03:30,2,0.000,ALERT,213.06,301.17,59.981,1472542204,"201051344000579","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,546656.3,546656.3,5380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542225,940141.00
08/30/2016 03:30,2,0.000,ALERT,212.61,298.77,59.981,1472542204,"201051344000890","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,540191.1,540191.1,5366,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542227,940142.00
08/30/2016 03:30,2,0.000,ALERT,212.83,298.17,59.975,1472542204,"201051344000438","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,541678.5,541678.5,5374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542229,940143.00
08/30/2016 03:30,2,0.000,ALERT,212.83,297.57,59.975,1472542204,"201051344000417","219011344069620",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,532990.3,532990.3,5368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542231,940144.00
08/30/2016 03:30,2,0.000,ALERT,212.61,299.37,59.981,1472542204,"274151322000083","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,793909.8,793909.8,5341,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542233,940145.00
08/30/2016 03:30,2,0.000,ALERT,213.06,299.37,60.012,1472542204,"274151322000076","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,847100.4,847100.4,5346,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542234,940146.00
08/30/2016 03:30,2,0.000,ALERT,213.06,301.17,59.981,1472542204,"201051344000868","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,531226.4,531226.4,5382,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542236,940147.00
08/30/2016 03:30,2,0.000,ALERT,212.83,299.97,59.970,1472542204,"274151322000095","219011344069620",0.00,22.50,0,298.77,302.07,0.0,0.0,0.000,838560.7,838560.7,5360,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542238,940148.00
08/30/2016 03:30,2,0.000,ALERT,212.83,300.27,59.965,1472542204,"201051344000988","219011344069620",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,520239.9,520239.9,5390,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542240,940149.00
08/30/2016 03:30,2,0.000,ALERT,212.61,297.57,59.970,1472542204,"201051344001025","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,541529.6,541529.6,5375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542242,940150.00
08/30/2016 03:30,2,0.000,ALERT,213.06,300.57,59.981,1472542204,"201051344000458","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,538581.2,538581.2,5374,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542243,940151.00
08/30/2016 03:30,2,0.000,ALERT,213.74,300.27,59.981,1472542204,"201051344000853","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,537812.4,537812.4,5376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542245,940152.00
08/30/2016 03:30,2,0.000,ALERT,213.06,298.47,59.986,1472542204,"201051344000685","219011344069620",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,540926.3,540926.3,5385,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542247,940153.00
08/30/2016 03:30,2,0.000,ALERT,212.61,297.57,59.991,1472542204,"201051344000917","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,537886.2,537886.2,5395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542249,940154.00
08/30/2016 03:30,2,0.000,ALERT,212.83,298.77,59.949,1472542204,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,543087.0,543087.0,5390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542251,940155.00
08/30/2016 03:30,2,0.000,ALERT,212.83,297.57,59.981,1472542204,"201051344000651","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,536035.9,536035.9,5367,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542253,940156.00
08/30/2016 03:30,2,0.000,ALERT,212.16,299.67,59.965,1472542204,"274151322000088","219011344069620",0.00,23.00,0,297.26,300.57,0.0,0.0,0.000,764518.2,764518.2,5332,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542254,940157.00
08/30/2016 03:30,2,0.000,ALERT,213.06,298.47,59.981,1472542204,"274151322000068","219011344069620",0.00,23.50,0,296.96,299.67,0.0,0.0,0.000,658029.1,658029.1,5417,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542256,940158.00
08/30/2016 03:30,2,0.000,ALERT,212.38,298.17,59.991,1472542204,"201051344001135","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,532189.9,532189.9,5364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542258,940159.00
08/30/2016 03:30,2,0.000,ALERT,212.83,301.47,59.944,1472542204,"201051344000594","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,542978.8,542978.8,5375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542260,940160.00
08/30/2016 03:30,2,0.000,ALERT,212.83,298.17,59.991,1472542204,"201051344001203","219011344069620",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,540260.9,540260.9,5380,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542261,940161.00
08/30/2016 03:30,2,0.000,ALERT,212.61,299.97,59.959,1472542204,"274151322000054","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,780337.6,780337.6,5325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542263,940162.00
08/30/2016 03:30,2,0.000,ALERT,213.51,300.27,60.007,1472542204,"201051344000867","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,530290.8,530290.8,5377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542265,940163.00
08/30/2016 03:30,2,0.000,ALERT,212.61,298.47,59.981,1472542204,"201051344001093","219011344069620",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,537286.6,537286.6,5399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472542267,940164.00
08/30/2016 03:30,2,0.000,ALERT,213.06,300.57,59.970,1472542204,"201051344000900","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,546893.5,546893.5,5389,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542269,940165.00
08/30/2016 03:30,2,0.000,ALERT,213.29,299.67,59.928,1472542204,"201051344000648","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,536040.8,536040.8,5369,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542271,940166.00
08/30/2016 03:30,2,0.000,ALERT,213.06,300.87,60.012,1472542204,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,547049.1,547049.1,5374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542273,940167.00
08/30/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1472542204,"201051344000983","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,539360.6,539360.6,5368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542275,940168.00
08/30/2016 03:30,2,0.000,ALERT,213.06,299.97,59.928,1472542204,"201051344001158","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,531456.5,531456.5,5375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542276,940169.00
08/30/2016 03:30,2,0.000,ALERT,213.51,300.87,60.012,1472542204,"201051344000576","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,538929.6,538929.6,5385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542278,940170.00
08/30/2016 03:30,2,0.000,ALERT,212.83,298.77,59.996,1472542204,"274151322000087","219011344069620",0.00,23.50,0,296.96,300.27,0.0,0.0,0.000,752638.7,752638.7,5395,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472542280,940171.00
08/30/2016 03:45,2,0.000,ALERT,213.51,300.57,59.991,1472543103,"201051344000645","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,538421.4,538421.4,5382,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543105,940172.00
08/30/2016 03:45,2,0.000,ALERT,212.61,298.77,60.023,1472543103,"274151322000085","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,780340.8,780340.8,5326,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543107,940173.00
08/30/2016 03:45,2,0.000,ALERT,213.74,300.27,59.959,1472543103,"201051344000633","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,529958.1,529958.1,5377,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543109,940174.00
08/30/2016 03:45,2,0.000,ALERT,213.29,300.57,59.981,1472543103,"201051344000469","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,532396.9,532396.9,5392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543111,940175.00
08/30/2016 03:45,2,0.000,ALERT,212.16,297.87,59.959,1472543103,"201051344000646","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,533217.2,533217.2,5371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543112,940176.00
08/30/2016 03:45,2,0.000,ALERT,212.38,299.37,59.981,1472543103,"274151322000052","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,801167.9,801167.9,5326,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543114,940177.00
08/30/2016 03:45,2,0.000,ALERT,212.61,298.17,59.981,1472543103,"201051344000585","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,542717.7,542717.7,5367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543116,940178.00
08/30/2016 03:45,2,0.000,ALERT,212.61,298.77,59.986,1472543103,"201051344001230","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,536396.1,536396.1,5392,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543118,940179.00
08/30/2016 03:45,2,0.000,ALERT,212.83,298.77,59.970,1472543103,"201051344000582","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,529146.4,529146.4,5367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543120,940180.00
08/30/2016 03:45,2,0.000,ALERT,212.16,298.17,59.970,1472543103,"201051344000955","219011344069620",0.00,22.00,0,296.06,299.37,0.0,0.0,0.000,542931.7,542931.7,5372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543121,940181.00
08/30/2016 03:45,2,0.000,ALERT,212.83,298.17,59.975,1472543103,"274151322000094","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,657703.6,657703.6,5425,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543123,940182.00
08/30/2016 03:45,2,0.000,ALERT,213.06,301.17,59.938,1472543103,"201051344000579","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,546656.3,546656.3,5382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543125,940183.00
08/30/2016 03:45,2,0.000,ALERT,212.38,298.47,59.975,1472543103,"201051344000890","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,540191.1,540191.1,5368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543127,940184.00
08/30/2016 03:45,2,0.000,ALERT,212.61,298.17,59.949,1472543103,"201051344000438","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,541678.5,541678.5,5376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543128,940185.00
08/30/2016 03:45,2,0.000,ALERT,212.61,297.26,59.970,1472543103,"201051344000417","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,532990.3,532990.3,5370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543130,940186.00
08/30/2016 03:45,2,0.000,ALERT,212.83,299.07,59.959,1472543103,"274151322000083","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,793909.8,793909.8,5343,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543132,940187.00
08/30/2016 03:45,2,0.000,ALERT,213.06,298.77,59.965,1472543103,"274151322000076","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,847100.4,847100.4,5348,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543134,940188.00
08/30/2016 03:45,2,0.000,ALERT,213.06,301.17,59.970,1472543103,"201051344000868","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,531226.4,531226.4,5384,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543136,940189.00
08/30/2016 03:45,2,0.000,ALERT,212.61,299.67,59.959,1472543103,"274151322000095","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,838560.7,838560.7,5362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543138,940190.00
08/30/2016 03:45,2,0.000,ALERT,213.06,300.57,59.975,1472543103,"201051344000988","219011344069620",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,520239.9,520239.9,5392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543139,940191.00
08/30/2016 03:45,2,0.000,ALERT,212.38,297.57,59.954,1472543103,"201051344001025","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,541529.6,541529.6,5377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543141,940192.00
08/30/2016 03:45,2,0.000,ALERT,213.06,300.57,59.949,1472543103,"201051344000458","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,538581.2,538581.2,5376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543143,940193.00
08/30/2016 03:45,2,0.000,ALERT,213.74,300.57,59.965,1472543103,"201051344000853","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,537812.4,537812.4,5378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543145,940194.00
08/30/2016 03:45,2,0.000,ALERT,212.83,298.17,59.965,1472543103,"201051344000685","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,540926.3,540926.3,5387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543147,940195.00
08/30/2016 03:45,2,0.000,ALERT,212.61,297.57,59.933,1472543103,"201051344000917","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,537886.2,537886.2,5397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543148,940196.00
08/30/2016 03:45,2,0.000,ALERT,212.83,298.47,60.002,1472543103,"201051344001145","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,543087.0,543087.0,5392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543150,940197.00
08/30/2016 03:45,2,0.000,ALERT,212.61,297.26,59.965,1472543103,"201051344000651","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,536035.9,536035.9,5369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543152,940198.00
08/30/2016 03:45,2,0.000,ALERT,212.38,298.77,59.959,1472543103,"274151322000088","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,764518.2,764518.2,5334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543154,940199.00
08/30/2016 03:45,2,0.000,ALERT,213.29,298.47,59.949,1472543103,"274151322000068","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,658029.1,658029.1,5419,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543156,940200.00
08/30/2016 03:45,2,0.000,ALERT,212.16,297.87,59.954,1472543103,"201051344001135","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,532189.9,532189.9,5366,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543158,940201.00
08/30/2016 03:45,2,0.000,ALERT,212.83,301.17,59.949,1472543103,"201051344000594","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,542978.8,542978.8,5377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543159,940202.00
08/30/2016 03:45,2,0.000,ALERT,212.61,297.87,59.965,1472543103,"201051344001203","219011344069620",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,540260.9,540260.9,5382,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543161,940203.00
08/30/2016 03:45,2,0.000,ALERT,212.61,299.67,59.933,1472543103,"274151322000054","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,780337.6,780337.6,5327,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543163,940204.00
08/30/2016 03:45,2,0.000,ALERT,213.29,300.57,59.954,1472543103,"201051344000867","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,530290.8,530290.8,5379,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543165,940205.00
08/30/2016 03:45,2,0.000,ALERT,212.61,298.17,59.954,1472543103,"201051344001093","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,537286.6,537286.6,5401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543166,940206.00
08/30/2016 03:45,2,0.000,ALERT,213.06,300.57,59.996,1472543103,"201051344000900","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,546893.5,546893.5,5391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543168,940207.00
08/30/2016 03:45,2,0.000,ALERT,213.29,299.97,59.970,1472543103,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,536040.8,536040.8,5371,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543170,940208.00
08/30/2016 03:45,2,0.000,ALERT,213.06,300.87,59.965,1472543103,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,547049.1,547049.1,5376,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543172,940209.00
08/30/2016 03:45,2,0.000,ALERT,213.06,300.87,59.996,1472543103,"201051344000983","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,539360.6,539360.6,5370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543174,940210.00
08/30/2016 03:45,2,0.000,ALERT,213.06,300.27,59.970,1472543103,"201051344001158","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,531456.5,531456.5,5377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472543176,940211.00
08/30/2016 03:45,2,0.000,ALERT,213.51,301.17,59.959,1472543103,"201051344000576","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,538929.6,538929.6,5387,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543177,940212.00
08/30/2016 03:45,2,0.000,ALERT,212.83,299.07,59.954,1472543103,"274151322000087","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,752638.7,752638.7,5397,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472543179,940213.00
08/30/2016 04:00,2,0.000,ALERT,213.29,299.97,59.970,1472544003,"201051344000645","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,538421.4,538421.4,5384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544005,940214.00
08/30/2016 04:00,2,0.000,ALERT,212.61,299.67,59.959,1472544003,"274151322000085","219011344069620",0.00,22.80,0,297.26,300.87,0.0,0.0,0.000,780340.8,780340.8,5328,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544007,940215.00
08/30/2016 04:00,2,0.000,ALERT,213.29,299.67,59.975,1472544003,"201051344000633","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,529958.1,529958.1,5379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544009,940216.00
08/30/2016 04:00,2,0.000,ALERT,212.83,299.97,60.002,1472544003,"201051344000469","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,532396.9,532396.9,5394,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544010,940217.00
08/30/2016 04:00,2,0.000,ALERT,212.38,298.47,59.970,1472544003,"201051344000646","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,533217.2,533217.2,5373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544012,940218.00
08/30/2016 04:00,2,0.000,ALERT,212.38,299.67,59.928,1472544003,"274151322000052","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,801167.9,801167.9,5328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544014,940219.00
08/30/2016 04:00,2,0.000,ALERT,212.83,298.77,59.991,1472544003,"201051344000585","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,542717.7,542717.7,5369,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544016,940220.00
08/30/2016 04:00,2,0.000,ALERT,212.61,299.07,59.970,1472544003,"201051344001230","219011344069620",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,536396.1,536396.1,5394,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544018,940221.00
08/30/2016 04:00,2,0.000,ALERT,213.29,299.37,59.959,1472544003,"201051344000582","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,529146.4,529146.4,5369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544020,940222.00
08/30/2016 04:00,2,0.000,ALERT,212.38,298.47,59.986,1472544003,"201051344000955","219011344069620",0.00,22.00,0,296.36,299.37,0.0,0.0,0.000,542931.7,542931.7,5374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544021,940223.00
08/30/2016 04:00,2,0.000,ALERT,212.61,299.07,59.954,1472544003,"274151322000094","219011344069620",0.00,22.50,0,296.96,300.27,0.0,0.0,0.000,657703.6,657703.6,5427,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544023,940224.00
08/30/2016 04:00,2,0.000,ALERT,212.83,300.57,59.965,1472544003,"201051344000579","219011344069620",0.00,22.00,0,299.37,302.68,0.0,0.0,0.000,546656.3,546656.3,5384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544025,940225.00
08/30/2016 04:00,2,0.000,ALERT,212.61,299.07,59.986,1472544003,"201051344000890","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,540191.1,540191.1,5370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544027,940226.00
08/30/2016 04:00,2,0.000,ALERT,212.83,298.77,59.949,1472544003,"201051344000438","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,541678.5,541678.5,5378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544029,940227.00
08/30/2016 04:00,2,0.000,ALERT,212.83,298.17,59.959,1472544003,"201051344000417","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,532990.3,532990.3,5372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544030,940228.00
08/30/2016 04:00,2,0.000,ALERT,212.61,300.27,59.949,1472544003,"274151322000083","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,793909.8,793909.8,5345,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544032,940229.00
08/30/2016 04:00,2,0.000,ALERT,213.06,298.77,59.996,1472544003,"274151322000076","219011344069620",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,847100.4,847100.4,5350,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544034,940230.00
08/30/2016 04:00,2,0.000,ALERT,212.83,300.87,59.959,1472544003,"201051344000868","219011344069620",0.00,21.80,0,299.37,302.68,0.0,0.0,0.000,531226.4,531226.4,5386,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544036,940231.00
08/30/2016 04:00,2,0.000,ALERT,212.38,300.27,59.944,1472544003,"274151322000095","219011344069620",0.00,22.30,0,298.47,301.47,0.0,0.0,0.000,838560.7,838560.7,5364,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544038,940232.00
08/30/2016 04:00,2,0.000,ALERT,212.83,300.27,59.965,1472544003,"201051344000988","219011344069620",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,520239.9,520239.9,5394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544039,940233.00
08/30/2016 04:00,2,0.000,ALERT,212.61,297.87,59.949,1472544003,"201051344001025","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,541529.6,541529.6,5379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544041,940234.00
08/30/2016 04:00,2,0.000,ALERT,213.06,300.57,59.959,1472544003,"201051344000458","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,538581.2,538581.2,5378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544043,940235.00
08/30/2016 04:00,2,0.000,ALERT,213.51,300.27,59.959,1472544003,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,537812.4,537812.4,5380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544045,940236.00
08/30/2016 04:00,2,0.000,ALERT,213.06,298.77,59.965,1472544003,"201051344000685","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,540926.3,540926.3,5389,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544046,940237.00
08/30/2016 04:00,2,0.000,ALERT,212.83,298.17,59.959,1472544003,"201051344000917","219011344069620",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,537886.2,537886.2,5399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544048,940238.00
08/30/2016 04:00,2,0.000,ALERT,213.06,299.07,59.970,1472544003,"201051344001145","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,543087.0,543087.0,5394,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544050,940239.00
08/30/2016 04:00,2,0.000,ALERT,212.83,297.87,59.965,1472544003,"201051344000651","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,536035.9,536035.9,5371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544052,940240.00
08/30/2016 04:00,2,0.000,ALERT,212.16,298.77,59.954,1472544003,"274151322000088","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,764518.2,764518.2,5336,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544054,940241.00
08/30/2016 04:00,2,0.000,ALERT,213.06,298.47,59.965,1472544003,"274151322000068","219011344069620",0.00,23.00,0,296.96,299.97,0.0,0.0,0.000,658029.1,658029.1,5421,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544056,940242.00
08/30/2016 04:00,2,0.000,ALERT,212.38,298.17,59.922,1472544003,"201051344001135","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,532189.9,532189.9,5368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544057,940243.00
08/30/2016 04:00,2,0.000,ALERT,212.61,300.87,59.954,1472544003,"201051344000594","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,542978.8,542978.8,5379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544059,940244.00
08/30/2016 04:00,2,0.000,ALERT,212.83,298.17,59.959,1472544003,"201051344001203","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,540260.9,540260.9,5384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544061,940245.00
08/30/2016 04:00,2,0.000,ALERT,212.38,299.37,59.944,1472544003,"274151322000054","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,780337.6,780337.6,5329,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544063,940246.00
08/30/2016 04:00,2,0.000,ALERT,213.06,299.97,59.959,1472544003,"201051344000867","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,530290.8,530290.8,5381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544065,940247.00
08/30/2016 04:00,2,0.000,ALERT,212.83,298.77,59.991,1472544003,"201051344001093","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,537286.6,537286.6,5403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544066,940248.00
08/30/2016 04:00,2,0.000,ALERT,212.83,300.27,59.981,1472544003,"201051344000900","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,546893.5,546893.5,5393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544068,940249.00
08/30/2016 04:00,2,0.000,ALERT,213.29,299.97,59.965,1472544003,"201051344000648","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,536040.8,536040.8,5373,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544070,940250.00
08/30/2016 04:00,2,0.000,ALERT,213.06,300.87,59.959,1472544003,"201051344000569","219011344069620",0.00,22.00,0,299.37,302.68,0.0,0.0,0.000,547049.1,547049.1,5378,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544072,940251.00
08/30/2016 04:00,2,0.000,ALERT,213.06,300.87,59.959,1472544003,"201051344000983","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,539360.6,539360.6,5372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544074,940252.00
08/30/2016 04:00,2,0.000,ALERT,213.06,300.27,59.965,1472544003,"201051344001158","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,531456.5,531456.5,5379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544075,940253.00
08/30/2016 04:00,2,0.000,ALERT,213.51,300.87,59.965,1472544003,"201051344000576","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,538929.6,538929.6,5389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544077,940254.00
08/30/2016 04:00,2,0.000,ALERT,212.83,299.37,59.959,1472544003,"274151322000087","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,752638.7,752638.7,5399,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544079,940255.00
08/30/2016 04:15,2,0.000,ALERT,213.29,299.67,59.959,1472544903,"201051344000645","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,538421.4,538421.4,5386,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544905,940256.00
08/30/2016 04:15,2,0.000,ALERT,212.61,299.07,59.975,1472544903,"274151322000085","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,780340.8,780340.8,5330,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544907,940257.00
08/30/2016 04:15,2,0.000,ALERT,213.29,299.37,59.970,1472544903,"201051344000633","219011344069620",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,529958.1,529958.1,5381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544909,940258.00
08/30/2016 04:15,2,0.000,ALERT,213.06,299.67,59.970,1472544903,"201051344000469","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,532396.9,532396.9,5396,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544911,940259.00
08/30/2016 04:15,2,0.000,ALERT,211.93,298.17,59.959,1472544903,"201051344000646","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,533217.2,533217.2,5375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544912,940260.00
08/30/2016 04:15,2,0.000,ALERT,212.61,299.07,59.981,1472544903,"274151322000052","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,801167.9,801167.9,5330,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544914,940261.00
08/30/2016 04:15,2,0.000,ALERT,212.38,298.47,59.981,1472544903,"201051344000585","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,542717.7,542717.7,5371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544916,940262.00
08/30/2016 04:15,2,0.000,ALERT,212.16,299.07,59.975,1472544903,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,536396.1,536396.1,5396,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544918,940263.00
08/30/2016 04:15,2,0.000,ALERT,212.61,299.07,59.975,1472544903,"201051344000582","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,529146.4,529146.4,5371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544919,940264.00
08/30/2016 04:15,2,0.000,ALERT,211.93,298.47,59.970,1472544903,"201051344000955","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,542931.7,542931.7,5376,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544922,940265.00
08/30/2016 04:15,2,0.000,ALERT,212.61,298.47,59.944,1472544903,"274151322000094","219011344069620",0.00,22.30,0,297.26,300.27,0.0,0.0,0.000,657703.6,657703.6,5429,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544923,940266.00
