ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 04:15,2,0.000,ALERT,212.83,300.27,59.975,1472544903,"201051344000579","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,546656.3,546656.3,5386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544925,940267.00
08/30/2016 04:15,2,0.000,ALERT,212.16,298.77,59.970,1472544903,"201051344000890","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,540191.1,540191.1,5372,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544927,940268.00
08/30/2016 04:15,2,0.000,ALERT,212.38,298.47,59.991,1472544903,"201051344000438","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,541678.5,541678.5,5380,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544929,940269.00
08/30/2016 04:15,2,0.000,ALERT,212.38,297.87,59.975,1472544903,"201051344000417","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,532990.3,532990.3,5374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544931,940270.00
08/30/2016 04:15,2,0.000,ALERT,212.61,299.37,59.981,1472544903,"274151322000083","219011344069620",0.00,22.50,0,297.87,301.17,0.0,0.0,0.000,793909.8,793909.8,5347,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544932,940271.00
08/30/2016 04:15,2,0.000,ALERT,213.06,298.77,59.959,1472544903,"274151322000076","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,847100.4,847100.4,5352,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544934,940272.00
08/30/2016 04:15,2,0.000,ALERT,212.83,300.27,59.981,1472544903,"201051344000868","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,531226.4,531226.4,5388,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544936,940273.00
08/30/2016 04:15,2,0.000,ALERT,212.61,299.97,59.981,1472544903,"274151322000095","219011344069620",0.00,22.30,0,298.77,301.77,0.0,0.0,0.000,838560.7,838560.7,5366,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544938,940274.00
08/30/2016 04:15,2,0.000,ALERT,212.83,299.67,59.981,1472544903,"201051344000988","219011344069620",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,520239.9,520239.9,5396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544940,940275.00
08/30/2016 04:15,2,0.000,ALERT,212.16,297.87,59.981,1472544903,"201051344001025","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,541529.6,541529.6,5381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544941,940276.00
08/30/2016 04:15,2,0.000,ALERT,212.83,299.97,59.944,1472544903,"201051344000458","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,538581.2,538581.2,5380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544943,940277.00
08/30/2016 04:15,2,0.000,ALERT,213.51,299.67,60.007,1472544903,"201051344000853","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,537812.4,537812.4,5382,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544945,940278.00
08/30/2016 04:15,2,0.000,ALERT,212.83,298.77,59.959,1472544903,"201051344000685","219011344069620",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,540926.3,540926.3,5391,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544947,940279.00
08/30/2016 04:15,2,0.000,ALERT,212.38,298.17,59.986,1472544903,"201051344000917","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,537886.2,537886.2,5401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544948,940280.00
08/30/2016 04:15,2,0.000,ALERT,212.61,298.77,59.986,1472544903,"201051344001145","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,543087.0,543087.0,5396,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544950,940281.00
08/30/2016 04:15,2,0.000,ALERT,212.61,297.87,59.986,1472544903,"201051344000651","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,536035.9,536035.9,5373,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544952,940282.00
08/30/2016 04:15,2,0.000,ALERT,212.38,299.37,59.959,1472544903,"274151322000088","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,764518.2,764518.2,5338,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544954,940283.00
08/30/2016 04:15,2,0.000,ALERT,213.29,298.17,59.981,1472544903,"274151322000068","219011344069620",0.00,23.00,0,296.96,299.67,0.0,0.0,0.000,658029.1,658029.1,5423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544956,940284.00
08/30/2016 04:15,2,0.000,ALERT,211.93,298.17,59.975,1472544903,"201051344001135","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,532189.9,532189.9,5370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544958,940285.00
08/30/2016 04:15,2,0.000,ALERT,212.61,300.57,59.938,1472544903,"201051344000594","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,542978.8,542978.8,5381,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544959,940286.00
08/30/2016 04:15,2,0.000,ALERT,212.61,298.47,59.970,1472544903,"201051344001203","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,540260.9,540260.9,5386,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544961,940287.00
08/30/2016 04:15,2,0.000,ALERT,212.61,298.77,59.970,1472544903,"274151322000054","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,780337.6,780337.6,5331,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544963,940288.00
08/30/2016 04:15,2,0.000,ALERT,213.06,299.67,59.975,1472544903,"201051344000867","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,530290.8,530290.8,5383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544965,940289.00
08/30/2016 04:15,2,0.000,ALERT,212.38,298.47,59.970,1472544903,"201051344001093","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,537286.6,537286.6,5405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544966,940290.00
08/30/2016 04:15,2,0.000,ALERT,212.83,299.97,59.981,1472544903,"201051344000900","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,546893.5,546893.5,5395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544968,940291.00
08/30/2016 04:15,2,0.000,ALERT,213.29,299.37,59.970,1472544903,"201051344000648","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,536040.8,536040.8,5375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544970,940292.00
08/30/2016 04:15,2,0.000,ALERT,212.83,300.27,59.981,1472544903,"201051344000569","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,547049.1,547049.1,5380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544972,940293.00
08/30/2016 04:15,2,0.000,ALERT,212.83,299.97,59.965,1472544903,"201051344000983","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,539360.6,539360.6,5374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544974,940294.00
08/30/2016 04:15,2,0.000,ALERT,212.83,299.37,59.981,1472544903,"201051344001158","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,531456.5,531456.5,5381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472544976,940295.00
08/30/2016 04:15,2,0.000,ALERT,213.29,300.27,59.986,1472544903,"201051344000576","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,538929.6,538929.6,5391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544978,940296.00
08/30/2016 04:15,2,0.000,ALERT,212.61,298.77,59.975,1472544903,"274151322000087","219011344069620",0.00,23.30,0,297.26,300.57,0.0,0.0,0.000,752638.7,752638.7,5401,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472544980,940297.00
08/30/2016 04:30,2,0.000,ALERT,213.29,299.67,59.975,1472545803,"201051344000645","219011344069620",0.00,22.00,0,297.57,301.17,0.0,0.0,0.000,538421.4,538421.4,5388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545805,940298.00
08/30/2016 04:30,2,0.000,ALERT,212.61,299.07,59.975,1472545803,"274151322000085","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,780340.8,780340.8,5332,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545807,940299.00
08/30/2016 04:30,2,0.000,ALERT,213.29,299.37,59.954,1472545803,"201051344000633","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,529958.1,529958.1,5383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545809,940300.00
08/30/2016 04:30,2,0.000,ALERT,212.83,299.67,59.965,1472545803,"201051344000469","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,532396.9,532396.9,5398,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545811,940301.00
08/30/2016 04:30,2,0.000,ALERT,212.16,298.47,59.928,1472545803,"201051344000646","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,533217.2,533217.2,5377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545813,940302.00
08/30/2016 04:30,2,0.000,ALERT,212.16,299.37,59.965,1472545803,"274151322000052","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,801167.9,801167.9,5332,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545814,940303.00
08/30/2016 04:30,2,0.000,ALERT,212.83,298.77,59.965,1472545803,"201051344000585","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,542717.7,542717.7,5373,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545816,940304.00
08/30/2016 04:30,2,0.000,ALERT,212.61,299.07,59.959,1472545803,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,536396.1,536396.1,5398,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545818,940305.00
08/30/2016 04:30,2,0.000,ALERT,213.06,299.67,59.959,1472545803,"201051344000582","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,529146.4,529146.4,5373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545820,940306.00
08/30/2016 04:30,2,0.000,ALERT,212.16,298.47,59.959,1472545803,"201051344000955","219011344069620",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,542931.7,542931.7,5378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545822,940307.00
08/30/2016 04:30,2,0.000,ALERT,212.61,298.47,59.959,1472545803,"274151322000094","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,657703.6,657703.6,5431,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545823,940308.00
08/30/2016 04:30,2,0.000,ALERT,212.61,300.27,59.959,1472545803,"201051344000579","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,546656.3,546656.3,5388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545825,940309.00
08/30/2016 04:30,2,0.000,ALERT,212.38,299.37,59.959,1472545803,"201051344000890","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,540191.1,540191.1,5374,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545827,940310.00
08/30/2016 04:30,2,0.000,ALERT,212.61,298.47,59.959,1472545803,"201051344000438","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,541678.5,541678.5,5382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545829,940311.00
08/30/2016 04:30,2,0.000,ALERT,212.61,297.87,59.965,1472545803,"201051344000417","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,532990.3,532990.3,5376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545830,940312.00
08/30/2016 04:30,2,0.000,ALERT,212.38,299.67,59.986,1472545803,"274151322000083","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,793909.8,793909.8,5349,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545832,940313.00
08/30/2016 04:30,2,0.000,ALERT,212.83,299.37,59.954,1472545803,"274151322000076","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,847100.4,847100.4,5354,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545834,940314.00
08/30/2016 04:30,2,0.000,ALERT,212.61,300.27,60.007,1472545803,"201051344000868","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,531226.4,531226.4,5390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545836,940315.00
08/30/2016 04:30,2,0.000,ALERT,212.16,300.27,59.959,1472545803,"274151322000095","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,838560.7,838560.7,5368,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545838,940316.00
08/30/2016 04:30,2,0.000,ALERT,212.61,299.97,59.981,1472545803,"201051344000988","219011344069620",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,520239.9,520239.9,5398,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545840,940317.00
08/30/2016 04:30,2,0.000,ALERT,212.38,298.17,59.917,1472545803,"201051344001025","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,541529.6,541529.6,5383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545842,940318.00
08/30/2016 04:30,2,0.000,ALERT,212.61,299.97,59.959,1472545803,"201051344000458","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,538581.2,538581.2,5382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545843,940319.00
08/30/2016 04:30,2,0.000,ALERT,213.29,299.67,59.970,1472545803,"201051344000853","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,537812.4,537812.4,5384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545845,940320.00
08/30/2016 04:30,2,0.000,ALERT,213.06,298.77,59.949,1472545803,"201051344000685","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,540926.3,540926.3,5393,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545847,940321.00
08/30/2016 04:30,2,0.000,ALERT,212.61,298.17,60.002,1472545803,"201051344000917","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,537886.2,537886.2,5403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545849,940322.00
08/30/2016 04:30,2,0.000,ALERT,212.83,299.07,59.949,1472545803,"201051344001145","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,543087.0,543087.0,5398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545850,940323.00
08/30/2016 04:30,2,0.000,ALERT,212.83,298.17,59.959,1472545803,"201051344000651","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,536035.9,536035.9,5375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545852,940324.00
08/30/2016 04:30,2,0.000,ALERT,211.93,299.07,59.949,1472545803,"274151322000088","219011344069620",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,764518.2,764518.2,5340,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545854,940325.00
08/30/2016 04:30,2,0.000,ALERT,212.83,297.87,59.949,1472545803,"274151322000068","219011344069620",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,658029.1,658029.1,5425,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545856,940326.00
08/30/2016 04:30,2,0.000,ALERT,212.16,298.47,59.959,1472545803,"201051344001135","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,532189.9,532189.9,5372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545858,940327.00
08/30/2016 04:30,2,0.000,ALERT,212.61,300.87,59.954,1472545803,"201051344000594","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,542978.8,542978.8,5383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545859,940328.00
08/30/2016 04:30,2,0.000,ALERT,212.61,298.47,59.949,1472545803,"201051344001203","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,540260.9,540260.9,5388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545861,940329.00
08/30/2016 04:30,2,0.000,ALERT,212.38,299.37,59.917,1472545803,"274151322000054","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,780337.6,780337.6,5333,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545863,940330.00
08/30/2016 04:30,2,0.000,ALERT,213.06,299.67,59.959,1472545803,"201051344000867","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,530290.8,530290.8,5385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545865,940331.00
08/30/2016 04:30,2,0.000,ALERT,212.61,298.77,59.949,1472545803,"201051344001093","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,537286.6,537286.6,5407,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545867,940332.00
08/30/2016 04:30,2,0.000,ALERT,212.83,299.97,59.954,1472545803,"201051344000900","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,546893.5,546893.5,5397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545869,940333.00
08/30/2016 04:30,2,0.000,ALERT,213.06,299.37,59.954,1472545803,"201051344000648","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,536040.8,536040.8,5377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545870,940334.00
08/30/2016 04:30,2,0.000,ALERT,212.83,300.57,59.912,1472545803,"201051344000569","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,547049.1,547049.1,5382,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545872,940335.00
08/30/2016 04:30,2,0.000,ALERT,212.83,300.27,59.954,1472545803,"201051344000983","219011344069620",0.00,21.80,0,298.17,301.77,0.0,0.0,0.000,539360.6,539360.6,5376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545874,940336.00
08/30/2016 04:30,2,0.000,ALERT,212.83,299.67,59.959,1472545803,"201051344001158","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,531456.5,531456.5,5383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545876,940337.00
08/30/2016 04:30,2,0.000,ALERT,213.29,300.57,59.938,1472545803,"201051344000576","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,538929.6,538929.6,5393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472545878,940338.00
08/30/2016 04:30,2,0.000,ALERT,212.38,298.77,59.954,1472545803,"274151322000087","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,752638.7,752638.7,5403,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472545879,940339.00
08/30/2016 04:45,2,0.000,ALERT,213.51,299.97,59.954,1472546703,"201051344000645","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,538421.4,538421.4,5390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546705,940340.00
08/30/2016 04:45,2,0.000,ALERT,212.83,299.07,59.949,1472546703,"274151322000085","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,780340.8,780340.8,5334,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546707,940341.00
08/30/2016 04:45,2,0.000,ALERT,213.51,299.97,59.949,1472546703,"201051344000633","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,529958.1,529958.1,5385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546709,940342.00
08/30/2016 04:45,2,0.000,ALERT,213.06,299.97,59.954,1472546703,"201051344000469","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,532396.9,532396.9,5400,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546711,940343.00
08/30/2016 04:45,2,0.000,ALERT,212.38,298.17,59.928,1472546703,"201051344000646","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,533217.2,533217.2,5379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546712,940344.00
08/30/2016 04:45,2,0.000,ALERT,212.61,298.77,59.944,1472546703,"274151322000052","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,801167.9,801167.9,5334,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546714,940345.00
08/30/2016 04:45,2,0.000,ALERT,212.83,298.77,59.954,1472546703,"201051344000585","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,542717.7,542717.7,5375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546716,940346.00
08/30/2016 04:45,2,0.000,ALERT,212.61,298.77,59.975,1472546703,"201051344001230","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,536396.1,536396.1,5400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546718,940347.00
08/30/2016 04:45,2,0.000,ALERT,213.06,299.07,59.959,1472546703,"201051344000582","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,529146.4,529146.4,5375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546719,940348.00
08/30/2016 04:45,2,0.000,ALERT,212.38,298.47,59.949,1472546703,"201051344000955","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,542931.7,542931.7,5380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546721,940349.00
08/30/2016 04:45,2,0.000,ALERT,212.61,298.47,59.917,1472546703,"274151322000094","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,657703.6,657703.6,5433,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546723,940350.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.57,59.965,1472546703,"201051344000579","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,546656.3,546656.3,5390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546725,940351.00
08/30/2016 04:45,2,0.000,ALERT,212.61,299.07,59.954,1472546703,"201051344000890","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,540191.1,540191.1,5376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546727,940352.00
08/30/2016 04:45,2,0.000,ALERT,212.83,298.47,59.954,1472546703,"201051344000438","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,541678.5,541678.5,5384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546729,940353.00
08/30/2016 04:45,2,0.000,ALERT,212.83,297.87,59.959,1472546703,"201051344000417","219011344069620",0.00,21.80,0,296.06,299.37,0.0,0.0,0.000,532990.3,532990.3,5378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546730,940354.00
08/30/2016 04:45,2,0.000,ALERT,212.83,299.37,59.959,1472546703,"274151322000083","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,793909.8,793909.8,5351,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546732,940355.00
08/30/2016 04:45,2,0.000,ALERT,213.29,299.37,59.954,1472546703,"274151322000076","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,847100.4,847100.4,5356,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546734,940356.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.87,59.933,1472546703,"201051344000868","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,531226.4,531226.4,5392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546736,940357.00
08/30/2016 04:45,2,0.000,ALERT,212.61,300.57,59.959,1472546703,"274151322000095","219011344069620",0.00,22.00,0,298.47,301.47,0.0,0.0,0.000,838560.7,838560.7,5370,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546738,940358.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.27,59.933,1472546703,"201051344000988","219011344069620",0.00,21.80,0,295.46,301.17,0.0,0.0,0.000,520239.9,520239.9,5400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546740,940359.00
08/30/2016 04:45,2,0.000,ALERT,212.61,297.87,59.986,1472546703,"201051344001025","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,541529.6,541529.6,5385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546741,940360.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.27,59.965,1472546703,"201051344000458","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,538581.2,538581.2,5384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546743,940361.00
08/30/2016 04:45,2,0.000,ALERT,213.74,300.27,59.965,1472546703,"201051344000853","219011344069620",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,537812.4,537812.4,5386,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546745,940362.00
08/30/2016 04:45,2,0.000,ALERT,213.06,298.77,59.965,1472546703,"201051344000685","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,540926.3,540926.3,5395,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546747,940363.00
08/30/2016 04:45,2,0.000,ALERT,212.83,298.17,59.981,1472546703,"201051344000917","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,537886.2,537886.2,5405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546749,940364.00
08/30/2016 04:45,2,0.000,ALERT,213.06,299.07,59.970,1472546703,"201051344001145","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,543087.0,543087.0,5400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546750,940365.00
08/30/2016 04:45,2,0.000,ALERT,213.06,297.87,59.965,1472546703,"201051344000651","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,536035.9,536035.9,5377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546752,940366.00
08/30/2016 04:45,2,0.000,ALERT,212.61,299.67,59.965,1472546703,"274151322000088","219011344069620",0.00,22.80,0,297.57,300.57,0.0,0.0,0.000,764518.2,764518.2,5342,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546754,940367.00
08/30/2016 04:45,2,0.000,ALERT,213.51,298.77,59.959,1472546703,"274151322000068","219011344069620",0.00,23.00,0,296.96,299.67,0.0,0.0,0.000,658029.1,658029.1,5427,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546756,940368.00
08/30/2016 04:45,2,0.000,ALERT,212.38,298.47,59.970,1472546703,"201051344001135","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,532189.9,532189.9,5374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546758,940369.00
08/30/2016 04:45,2,0.000,ALERT,212.83,301.17,59.965,1472546703,"201051344000594","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,542978.8,542978.8,5385,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546760,940370.00
08/30/2016 04:45,2,0.000,ALERT,212.83,298.17,59.965,1472546703,"201051344001203","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,540260.9,540260.9,5390,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546761,940371.00
08/30/2016 04:45,2,0.000,ALERT,212.61,299.67,59.975,1472546703,"274151322000054","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,780337.6,780337.6,5335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546763,940372.00
08/30/2016 04:45,2,0.000,ALERT,213.29,300.27,59.959,1472546703,"201051344000867","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,530290.8,530290.8,5387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546765,940373.00
08/30/2016 04:45,2,0.000,ALERT,212.61,298.17,59.970,1472546703,"201051344001093","219011344069620",0.00,22.00,0,296.96,299.97,0.0,0.0,0.000,537286.6,537286.6,5409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546767,940374.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.27,59.965,1472546703,"201051344000900","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,546893.5,546893.5,5399,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546769,940375.00
08/30/2016 04:45,2,0.000,ALERT,213.29,299.67,59.959,1472546703,"201051344000648","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,536040.8,536040.8,5379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546770,940376.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.57,59.965,1472546703,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.37,0.0,0.0,0.000,547049.1,547049.1,5384,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546772,940377.00
08/30/2016 04:45,2,0.000,ALERT,213.06,300.57,59.954,1472546703,"201051344000983","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,539360.6,539360.6,5378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546774,940378.00
08/30/2016 04:45,2,0.000,ALERT,213.06,299.97,59.959,1472546703,"201051344001158","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,531456.5,531456.5,5385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546776,940379.00
08/30/2016 04:45,2,0.000,ALERT,213.51,300.57,59.970,1472546703,"201051344000576","219011344069620",0.00,21.50,0,298.47,301.77,0.0,0.0,0.000,538929.6,538929.6,5395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472546778,940380.00
08/30/2016 04:45,2,0.000,ALERT,212.83,299.37,59.959,1472546703,"274151322000087","219011344069620",0.00,23.00,0,296.96,300.27,0.0,0.0,0.000,752638.7,752638.7,5405,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472546779,940381.00
08/30/2016 05:00,2,0.000,ALERT,213.29,299.97,59.965,1472547604,"201051344000645","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,538421.4,538421.4,5392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547606,940382.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.47,59.975,1472547604,"274151322000085","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,780340.8,780340.8,5336,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547608,940383.00
08/30/2016 05:00,2,0.000,ALERT,213.29,299.97,59.944,1472547604,"201051344000633","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,529958.1,529958.1,5387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547610,940384.00
08/30/2016 05:00,2,0.000,ALERT,212.61,299.67,59.965,1472547604,"201051344000469","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,532396.9,532396.9,5402,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547612,940385.00
08/30/2016 05:00,2,0.000,ALERT,212.16,298.17,59.938,1472547604,"201051344000646","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,533217.2,533217.2,5381,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472547614,940386.00
08/30/2016 05:00,2,0.000,ALERT,212.16,299.07,59.949,1472547604,"274151322000052","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,801167.9,801167.9,5336,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547616,940387.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.47,59.959,1472547604,"201051344000585","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,542717.7,542717.7,5377,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547617,940388.00
08/30/2016 05:00,2,0.000,ALERT,212.38,298.77,59.965,1472547604,"201051344001230","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,536396.1,536396.1,5402,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547619,940389.00
08/30/2016 05:00,2,0.000,ALERT,212.83,299.07,59.959,1472547604,"201051344000582","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,529146.4,529146.4,5377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547621,940390.00
08/30/2016 05:00,2,0.000,ALERT,212.16,298.17,59.981,1472547604,"201051344000955","219011344069620",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,542931.7,542931.7,5382,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547623,940391.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.47,59.975,1472547604,"274151322000094","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,657703.6,657703.6,5435,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547624,940392.00
08/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.954,1472547604,"201051344000579","219011344069620",0.00,22.00,0,299.07,302.37,0.0,0.0,0.000,546656.3,546656.3,5392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472547626,940393.00
08/30/2016 05:00,2,0.000,ALERT,212.38,298.77,59.949,1472547604,"201051344000890","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,540191.1,540191.1,5378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547628,940394.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.47,59.954,1472547604,"201051344000438","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,541678.5,541678.5,5386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472547630,940395.00
08/30/2016 05:00,2,0.000,ALERT,212.38,297.87,59.949,1472547604,"201051344000417","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,532990.3,532990.3,5380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547632,940396.00
08/30/2016 05:00,2,0.000,ALERT,212.38,299.37,59.954,1472547604,"274151322000083","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,793909.8,793909.8,5353,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547634,940397.00
08/30/2016 05:00,2,0.000,ALERT,213.06,298.77,59.922,1472547604,"274151322000076","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,847100.4,847100.4,5358,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472547635,940398.00
08/30/2016 05:00,2,0.000,ALERT,212.83,300.87,59.954,1472547604,"201051344000868","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,531226.4,531226.4,5394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547637,940399.00
08/30/2016 05:00,2,0.000,ALERT,212.38,299.97,59.954,1472547604,"274151322000095","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,838560.7,838560.7,5372,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547639,940400.00
08/30/2016 05:00,2,0.000,ALERT,212.83,300.27,59.954,1472547604,"201051344000988","219011344069620",0.00,22.30,0,295.76,301.77,0.0,0.0,0.000,520239.9,520239.9,5402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547641,940401.00
08/30/2016 05:00,2,0.000,ALERT,212.38,297.87,59.954,1472547604,"201051344001025","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,541529.6,541529.6,5387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547643,940402.00
08/30/2016 05:00,2,0.000,ALERT,212.83,300.27,59.954,1472547604,"201051344000458","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,538581.2,538581.2,5386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472547645,940403.00
08/30/2016 05:00,2,0.000,ALERT,213.51,300.57,59.949,1472547604,"201051344000853","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,537812.4,537812.4,5388,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547646,940404.00
08/30/2016 05:00,2,0.000,ALERT,212.83,298.77,59.949,1472547604,"201051344000685","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,540926.3,540926.3,5397,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547648,940405.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.17,59.970,1472547604,"201051344000917","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,537886.2,537886.2,5407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547650,940406.00
08/30/2016 05:00,2,0.000,ALERT,212.83,299.07,59.959,1472547604,"201051344001145","219011344069620",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,543087.0,543087.0,5402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547652,940407.00
08/30/2016 05:00,2,0.000,ALERT,212.83,297.87,59.959,1472547604,"201051344000651","219011344069620",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,536035.9,536035.9,5379,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547654,940408.00
08/30/2016 05:00,2,0.000,ALERT,212.16,299.07,59.917,1472547604,"274151322000088","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,764518.2,764518.2,5344,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547655,940409.00
08/30/2016 05:00,2,0.000,ALERT,213.06,298.17,59.949,1472547604,"274151322000068","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,658029.1,658029.1,5429,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547657,940410.00
08/30/2016 05:00,2,0.000,ALERT,212.16,298.47,59.949,1472547604,"201051344001135","219011344069620",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,532189.9,532189.9,5376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547659,940411.00
