ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 05:00,2,0.000,ALERT,212.61,301.17,59.944,1472547604,"201051344000594","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,542978.8,542978.8,5387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547661,940412.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.47,59.959,1472547604,"201051344001203","219011344069620",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,540260.9,540260.9,5392,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547663,940413.00
08/30/2016 05:00,2,0.000,ALERT,212.38,299.67,59.954,1472547604,"274151322000054","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,780337.6,780337.6,5337,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547665,940414.00
08/30/2016 05:00,2,0.000,ALERT,213.06,300.27,59.944,1472547604,"201051344000867","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,530290.8,530290.8,5389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547666,940415.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.77,59.928,1472547604,"201051344001093","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,537286.6,537286.6,5411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547668,940416.00
08/30/2016 05:00,2,0.000,ALERT,212.61,299.97,59.991,1472547604,"201051344000900","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,546893.5,546893.5,5401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547670,940417.00
08/30/2016 05:00,2,0.000,ALERT,213.06,299.67,59.959,1472547604,"201051344000648","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,536040.8,536040.8,5381,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472547672,940418.00
08/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.954,1472547604,"201051344000569","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,547049.1,547049.1,5386,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547674,940419.00
08/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.917,1472547604,"201051344000983","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,539360.6,539360.6,5380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547675,940420.00
08/30/2016 05:00,2,0.000,ALERT,212.83,299.97,59.959,1472547604,"201051344001158","219011344069620",0.00,21.80,0,297.87,301.17,0.0,0.0,0.000,531456.5,531456.5,5387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547677,940421.00
08/30/2016 05:00,2,0.000,ALERT,213.29,300.57,59.959,1472547604,"201051344000576","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,538929.6,538929.6,5397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547679,940422.00
08/30/2016 05:00,2,0.000,ALERT,212.61,298.77,59.949,1472547604,"274151322000087","219011344069620",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,752638.7,752638.7,5407,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472547681,940423.00
08/30/2016 05:15,2,0.000,ALERT,212.83,299.37,59.975,1472548503,"201051344000645","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,538421.4,538421.4,5394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548505,940424.00
08/30/2016 05:15,2,0.000,ALERT,212.16,298.47,59.991,1472548503,"274151322000085","219011344069620",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,780340.8,780340.8,5338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548507,940425.00
08/30/2016 05:15,2,0.000,ALERT,212.83,299.07,59.975,1472548503,"201051344000633","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,529958.1,529958.1,5389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548509,940426.00
08/30/2016 05:15,2,0.000,ALERT,212.61,299.37,59.975,1472548503,"201051344000469","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,532396.9,532396.9,5404,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548510,940427.00
08/30/2016 05:15,2,0.000,ALERT,211.70,297.87,59.954,1472548503,"201051344000646","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,533217.2,533217.2,5383,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548512,940428.00
08/30/2016 05:15,2,0.000,ALERT,211.70,299.07,59.970,1472548503,"274151322000052","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,801167.9,801167.9,5338,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548514,940429.00
08/30/2016 05:15,2,0.000,ALERT,212.16,298.47,59.975,1472548503,"201051344000585","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,542717.7,542717.7,5379,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548516,940430.00
08/30/2016 05:15,2,0.000,ALERT,211.93,298.47,59.986,1472548503,"201051344001230","219011344069620",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,536396.1,536396.1,5404,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548518,940431.00
08/30/2016 05:15,2,0.000,ALERT,212.38,298.77,59.991,1472548503,"201051344000582","219011344069620",0.00,21.80,0,297.26,300.27,0.0,0.0,0.000,529146.4,529146.4,5379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548519,940432.00
08/30/2016 05:15,2,0.000,ALERT,211.48,297.57,59.986,1472548503,"201051344000955","219011344069620",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,542931.7,542931.7,5384,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548521,940433.00
08/30/2016 05:15,2,0.000,ALERT,212.16,297.87,59.991,1472548503,"274151322000094","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,657703.6,657703.6,5437,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548523,940434.00
08/30/2016 05:15,2,0.000,ALERT,212.38,300.27,59.986,1472548503,"201051344000579","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,546656.3,546656.3,5394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548525,940435.00
08/30/2016 05:15,2,0.000,ALERT,211.93,298.47,60.007,1472548503,"201051344000890","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,540191.1,540191.1,5380,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548527,940436.00
08/30/2016 05:15,2,0.000,ALERT,211.93,297.87,59.986,1472548503,"201051344000438","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,541678.5,541678.5,5388,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548528,940437.00
08/30/2016 05:15,2,0.000,ALERT,212.16,297.26,59.986,1472548503,"201051344000417","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,532990.3,532990.3,5382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548530,940438.00
08/30/2016 05:15,2,0.000,ALERT,212.16,299.07,59.986,1472548503,"274151322000083","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,793909.8,793909.8,5355,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548532,940439.00
08/30/2016 05:15,2,0.000,ALERT,212.61,298.47,60.007,1472548503,"274151322000076","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,847100.4,847100.4,5360,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548534,940440.00
08/30/2016 05:15,2,0.000,ALERT,212.38,300.27,59.986,1472548503,"201051344000868","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,531226.4,531226.4,5396,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548536,940441.00
08/30/2016 05:15,2,0.000,ALERT,212.16,299.67,59.996,1472548503,"274151322000095","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,838560.7,838560.7,5374,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548537,940442.00
08/30/2016 05:15,2,0.000,ALERT,212.38,299.67,59.991,1472548503,"201051344000988","219011344069620",0.00,22.30,0,295.76,301.77,0.0,0.0,0.000,520239.9,520239.9,5404,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548539,940443.00
08/30/2016 05:15,2,0.000,ALERT,211.93,297.26,60.002,1472548503,"201051344001025","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,541529.6,541529.6,5389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548541,940444.00
08/30/2016 05:15,2,0.000,ALERT,212.38,299.97,59.996,1472548503,"201051344000458","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,538581.2,538581.2,5388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548543,940445.00
08/30/2016 05:15,2,0.000,ALERT,213.06,299.67,60.018,1472548503,"201051344000853","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,537812.4,537812.4,5390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548545,940446.00
08/30/2016 05:15,2,0.000,ALERT,212.38,298.17,60.002,1472548503,"201051344000685","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,540926.3,540926.3,5399,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548546,940447.00
08/30/2016 05:15,2,0.000,ALERT,212.16,297.57,60.012,1472548503,"201051344000917","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,537886.2,537886.2,5409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548548,940448.00
08/30/2016 05:15,2,0.000,ALERT,212.16,298.17,59.996,1472548503,"201051344001145","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,543087.0,543087.0,5404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548550,940449.00
08/30/2016 05:15,2,0.000,ALERT,212.16,297.26,59.996,1472548503,"201051344000651","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,536035.9,536035.9,5381,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548552,940450.00
08/30/2016 05:15,2,0.000,ALERT,211.93,298.77,60.018,1472548503,"274151322000088","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,764518.2,764518.2,5346,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548554,940451.00
08/30/2016 05:15,2,0.000,ALERT,212.61,297.87,59.986,1472548503,"274151322000068","219011344069620",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,658029.1,658029.1,5431,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548556,940452.00
08/30/2016 05:15,2,0.000,ALERT,211.48,297.57,59.991,1472548503,"201051344001135","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,532189.9,532189.9,5378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548558,940453.00
08/30/2016 05:15,2,0.000,ALERT,212.16,300.27,59.996,1472548503,"201051344000594","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,542978.8,542978.8,5389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548559,940454.00
08/30/2016 05:15,2,0.000,ALERT,212.16,297.57,59.991,1472548503,"201051344001203","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,540260.9,540260.9,5394,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548561,940455.00
08/30/2016 05:15,2,0.000,ALERT,211.93,298.77,59.991,1472548503,"274151322000054","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,780337.6,780337.6,5339,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548563,940456.00
08/30/2016 05:15,2,0.000,ALERT,212.61,299.37,59.996,1472548503,"201051344000867","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,530290.8,530290.8,5391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548565,940457.00
08/30/2016 05:15,2,0.000,ALERT,211.93,297.87,59.996,1472548503,"201051344001093","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,537286.6,537286.6,5413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472548566,940458.00
08/30/2016 05:15,2,0.000,ALERT,212.38,299.67,59.996,1472548503,"201051344000900","219011344069620",0.00,22.00,0,298.17,301.47,0.0,0.0,0.000,546893.5,546893.5,5403,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548568,940459.00
08/30/2016 05:15,2,0.000,ALERT,212.83,299.37,60.028,1472548503,"201051344000648","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,536040.8,536040.8,5383,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548570,940460.00
08/30/2016 05:15,2,0.000,ALERT,212.61,300.27,60.007,1472548503,"201051344000569","219011344069620",0.00,22.30,0,299.07,302.37,0.0,0.0,0.000,547049.1,547049.1,5388,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548572,940461.00
08/30/2016 05:15,2,0.000,ALERT,212.38,299.97,60.012,1472548503,"201051344000983","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,539360.6,539360.6,5382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548574,940462.00
08/30/2016 05:15,2,0.000,ALERT,212.38,299.37,60.007,1472548503,"201051344001158","219011344069620",0.00,21.80,0,297.57,301.17,0.0,0.0,0.000,531456.5,531456.5,5389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548576,940463.00
08/30/2016 05:15,2,0.000,ALERT,212.83,300.27,60.002,1472548503,"201051344000576","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,538929.6,538929.6,5399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548577,940464.00
08/30/2016 05:15,2,0.000,ALERT,212.16,297.87,60.007,1472548503,"274151322000087","219011344069620",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,752638.7,752638.7,5409,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472548579,940465.00
08/30/2016 05:30,2,0.000,ALERT,212.38,298.47,59.944,1472549404,"201051344000645","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,538421.4,538421.4,5396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549406,940466.00
08/30/2016 05:30,2,0.000,ALERT,211.70,297.26,60.023,1472549404,"274151322000085","219011344069620",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,780340.8,780340.8,5340,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549408,940467.00
08/30/2016 05:30,2,0.000,ALERT,212.61,298.47,59.975,1472549404,"201051344000633","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,529958.1,529958.1,5391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549410,940468.00
08/30/2016 05:30,2,0.000,ALERT,211.93,298.47,60.034,1472549404,"201051344000469","219011344069620",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,532396.9,532396.9,5406,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549412,940469.00
08/30/2016 05:30,2,0.000,ALERT,210.80,296.96,60.007,1472549404,"201051344000646","219011344069620",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,533217.2,533217.2,5385,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549414,940470.00
08/30/2016 05:30,2,0.000,ALERT,211.48,296.96,59.996,1472549404,"274151322000052","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,801167.9,801167.9,5340,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549416,940471.00
08/30/2016 05:30,2,0.000,ALERT,211.48,296.96,60.002,1472549404,"201051344000585","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,542717.7,542717.7,5381,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549418,940472.00
08/30/2016 05:30,2,0.000,ALERT,211.03,297.26,60.034,1472549404,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,536396.1,536396.1,5406,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549419,940473.00
08/30/2016 05:30,2,0.000,ALERT,211.70,297.57,60.002,1472549404,"201051344000582","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,529146.4,529146.4,5381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549421,940474.00
08/30/2016 05:30,2,0.000,ALERT,210.80,296.96,60.012,1472549404,"201051344000955","219011344069620",0.00,22.30,0,295.76,299.07,0.0,0.0,0.000,542931.7,542931.7,5386,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549423,940475.00
08/30/2016 05:30,2,0.000,ALERT,211.70,297.26,59.996,1472549404,"274151322000094","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,657703.6,657703.6,5439,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549425,940476.00
08/30/2016 05:30,2,0.000,ALERT,211.93,299.07,59.996,1472549404,"201051344000579","219011344069620",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,546656.3,546656.3,5396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549427,940477.00
08/30/2016 05:30,2,0.000,ALERT,211.03,297.26,60.007,1472549404,"201051344000890","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,540191.1,540191.1,5382,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549428,940478.00
08/30/2016 05:30,2,0.000,ALERT,211.48,296.96,60.002,1472549404,"201051344000438","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,541678.5,541678.5,5390,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549430,940479.00
08/30/2016 05:30,2,0.000,ALERT,211.25,296.36,60.002,1472549404,"201051344000417","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,532990.3,532990.3,5384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549432,940480.00
08/30/2016 05:30,2,0.000,ALERT,211.70,298.17,60.034,1472549404,"274151322000083","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,793909.8,793909.8,5357,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549434,940481.00
08/30/2016 05:30,2,0.000,ALERT,212.16,297.57,59.996,1472549404,"274151322000076","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,847100.4,847100.4,5362,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549436,940482.00
08/30/2016 05:30,2,0.000,ALERT,211.70,299.07,60.002,1472549404,"201051344000868","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,531226.4,531226.4,5398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549438,940483.00
08/30/2016 05:30,2,0.000,ALERT,211.70,298.47,59.981,1472549404,"274151322000095","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,838560.7,838560.7,5376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549439,940484.00
08/30/2016 05:30,2,0.000,ALERT,211.93,298.77,59.991,1472549404,"201051344000988","219011344069620",0.00,22.30,0,294.86,301.17,0.0,0.0,0.000,520239.9,520239.9,5406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549441,940485.00
08/30/2016 05:30,2,0.000,ALERT,211.03,296.36,59.949,1472549404,"201051344001025","219011344069620",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,541529.6,541529.6,5391,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549443,940486.00
08/30/2016 05:30,2,0.000,ALERT,211.93,299.07,59.959,1472549404,"201051344000458","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,538581.2,538581.2,5390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549445,940487.00
08/30/2016 05:30,2,0.000,ALERT,212.61,298.77,59.991,1472549404,"201051344000853","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,537812.4,537812.4,5392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549446,940488.00
08/30/2016 05:30,2,0.000,ALERT,211.70,297.26,59.991,1472549404,"201051344000685","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,540926.3,540926.3,5401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549448,940489.00
08/30/2016 05:30,2,0.000,ALERT,211.48,296.66,59.991,1472549404,"201051344000917","219011344069620",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,537886.2,537886.2,5411,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549450,940490.00
08/30/2016 05:30,2,0.000,ALERT,211.48,297.57,59.991,1472549404,"201051344001145","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,543087.0,543087.0,5406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549452,940491.00
08/30/2016 05:30,2,0.000,ALERT,211.48,296.36,60.023,1472549404,"201051344000651","219011344069620",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,536035.9,536035.9,5383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549454,940492.00
08/30/2016 05:30,2,0.000,ALERT,211.48,297.57,59.981,1472549404,"274151322000088","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,764518.2,764518.2,5348,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549455,940493.00
08/30/2016 05:30,2,0.000,ALERT,212.38,297.26,59.996,1472549404,"274151322000068","219011344069620",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,658029.1,658029.1,5433,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549457,940494.00
08/30/2016 05:30,2,0.000,ALERT,211.03,296.96,59.959,1472549404,"201051344001135","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,532189.9,532189.9,5380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549459,940495.00
08/30/2016 05:30,2,0.000,ALERT,211.70,299.67,59.981,1472549404,"201051344000594","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,542978.8,542978.8,5391,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549461,940496.00
08/30/2016 05:30,2,0.000,ALERT,211.48,296.96,59.991,1472549404,"201051344001203","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,540260.9,540260.9,5396,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549463,940497.00
08/30/2016 05:30,2,0.000,ALERT,211.70,298.77,59.981,1472549404,"274151322000054","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,780337.6,780337.6,5341,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549464,940498.00
08/30/2016 05:30,2,0.000,ALERT,212.16,298.77,59.991,1472549404,"201051344000867","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,530290.8,530290.8,5393,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549466,940499.00
08/30/2016 05:30,2,0.000,ALERT,211.48,297.26,59.986,1472549404,"201051344001093","219011344069620",0.00,22.80,0,295.76,299.07,0.0,0.0,0.000,537286.6,537286.6,5415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549468,940500.00
08/30/2016 05:30,2,0.000,ALERT,211.93,298.77,59.981,1472549404,"201051344000900","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,546893.5,546893.5,5405,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549470,940501.00
08/30/2016 05:30,2,0.000,ALERT,212.38,298.47,59.981,1472549404,"201051344000648","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,536040.8,536040.8,5385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549472,940502.00
08/30/2016 05:30,2,0.000,ALERT,211.93,299.37,59.975,1472549404,"201051344000569","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,547049.1,547049.1,5390,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549474,940503.00
08/30/2016 05:30,2,0.000,ALERT,211.93,299.37,59.970,1472549404,"201051344000983","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,539360.6,539360.6,5384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549476,940504.00
08/30/2016 05:30,2,0.000,ALERT,211.93,298.77,59.981,1472549404,"201051344001158","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,531456.5,531456.5,5391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549477,940505.00
08/30/2016 05:30,2,0.000,ALERT,212.38,299.37,59.970,1472549404,"201051344000576","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,538929.6,538929.6,5401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472549479,940506.00
08/30/2016 05:30,2,0.000,ALERT,211.70,297.87,59.970,1472549404,"274151322000087","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,752638.7,752638.7,5411,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472549481,940507.00
08/30/2016 05:45,2,0.000,ALERT,212.16,298.47,59.981,1472550304,"201051344000645","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,538421.4,538421.4,5398,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550306,940508.00
08/30/2016 05:45,2,0.000,ALERT,211.48,297.57,59.975,1472550304,"274151322000085","219011344069620",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,780340.8,780340.8,5342,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550308,940509.00
08/30/2016 05:45,2,0.000,ALERT,212.16,298.47,59.975,1472550304,"201051344000633","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,529958.1,529958.1,5393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550310,940510.00
08/30/2016 05:45,2,0.000,ALERT,211.93,298.47,60.007,1472550304,"201051344000469","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,532396.9,532396.9,5408,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550312,940511.00
08/30/2016 05:45,2,0.000,ALERT,210.80,296.66,59.981,1472550304,"201051344000646","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,533217.2,533217.2,5387,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550313,940512.00
08/30/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1472550304,"274151322000052","219011344069620",0.00,23.00,0,295.16,301.17,0.0,0.0,0.000,801167.9,801167.9,5342,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550315,940513.00
08/30/2016 05:45,2,0.000,ALERT,211.25,297.26,59.991,1472550304,"201051344000585","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,542717.7,542717.7,5383,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550317,940514.00
08/30/2016 05:45,2,0.000,ALERT,211.25,297.26,59.986,1472550304,"201051344001230","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,536396.1,536396.1,5408,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550319,940515.00
08/30/2016 05:45,2,0.000,ALERT,211.70,297.87,59.975,1472550304,"201051344000582","219011344069620",0.00,22.00,0,295.76,299.07,0.0,0.0,0.000,529146.4,529146.4,5383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550321,940516.00
08/30/2016 05:45,2,0.000,ALERT,210.80,296.96,59.959,1472550304,"201051344000955","219011344069620",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,542931.7,542931.7,5388,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550322,940517.00
08/30/2016 05:45,2,0.000,ALERT,211.70,296.96,59.986,1472550304,"274151322000094","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,657703.6,657703.6,5441,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550324,940518.00
08/30/2016 05:45,2,0.000,ALERT,211.70,299.37,59.981,1472550304,"201051344000579","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,546656.3,546656.3,5398,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550326,940519.00
08/30/2016 05:45,2,0.000,ALERT,211.03,297.26,59.965,1472550304,"201051344000890","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,540191.1,540191.1,5384,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550328,940520.00
08/30/2016 05:45,2,0.000,ALERT,211.25,296.96,59.975,1472550304,"201051344000438","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,541678.5,541678.5,5392,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550330,940521.00
08/30/2016 05:45,2,0.000,ALERT,211.48,296.36,59.954,1472550304,"201051344000417","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,532990.3,532990.3,5386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550332,940522.00
08/30/2016 05:45,2,0.000,ALERT,211.48,297.87,59.981,1472550304,"274151322000083","219011344069620",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,793909.8,793909.8,5359,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550334,940523.00
08/30/2016 05:45,2,0.000,ALERT,211.93,296.96,59.975,1472550304,"274151322000076","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,847100.4,847100.4,5364,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550335,940524.00
08/30/2016 05:45,2,0.000,ALERT,211.70,299.07,60.007,1472550304,"201051344000868","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,531226.4,531226.4,5400,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550337,940525.00
08/30/2016 05:45,2,0.000,ALERT,211.25,298.17,59.981,1472550304,"274151322000095","219011344069620",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,838560.7,838560.7,5378,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550339,940526.00
08/30/2016 05:45,2,0.000,ALERT,211.70,298.77,59.986,1472550304,"201051344000988","219011344069620",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,520239.9,520239.9,5408,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550341,940527.00
08/30/2016 05:45,2,0.000,ALERT,210.80,296.06,59.981,1472550304,"201051344001025","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,541529.6,541529.6,5393,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550342,940528.00
08/30/2016 05:45,2,0.000,ALERT,211.70,298.77,59.975,1472550304,"201051344000458","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,538581.2,538581.2,5392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550344,940529.00
08/30/2016 05:45,2,0.000,ALERT,212.38,298.47,59.981,1472550304,"201051344000853","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,537812.4,537812.4,5394,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550346,940530.00
08/30/2016 05:45,2,0.000,ALERT,211.48,296.96,60.007,1472550304,"201051344000685","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,540926.3,540926.3,5403,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550348,940531.00
08/30/2016 05:45,2,0.000,ALERT,211.25,296.36,59.975,1472550304,"201051344000917","219011344069620",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,537886.2,537886.2,5413,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550350,940532.00
08/30/2016 05:45,2,0.000,ALERT,211.48,297.26,59.944,1472550304,"201051344001145","219011344069620",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,543087.0,543087.0,5408,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550351,940533.00
08/30/2016 05:45,2,0.000,ALERT,211.25,296.36,60.002,1472550304,"201051344000651","219011344069620",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,536035.9,536035.9,5385,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550353,940534.00
08/30/2016 05:45,2,0.000,ALERT,211.03,297.57,59.975,1472550304,"274151322000088","219011344069620",0.00,23.00,0,295.16,300.57,0.0,0.0,0.000,764518.2,764518.2,5350,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550355,940535.00
08/30/2016 05:45,2,0.000,ALERT,211.93,296.66,59.975,1472550304,"274151322000068","219011344069620",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,658029.1,658029.1,5435,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550357,940536.00
08/30/2016 05:45,2,0.000,ALERT,210.80,296.96,59.949,1472550304,"201051344001135","219011344069620",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,532189.9,532189.9,5382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550359,940537.00
08/30/2016 05:45,2,0.000,ALERT,211.70,299.37,60.002,1472550304,"201051344000594","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,542978.8,542978.8,5393,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550360,940538.00
08/30/2016 05:45,2,0.000,ALERT,211.25,296.96,59.981,1472550304,"201051344001203","219011344069620",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,540260.9,540260.9,5398,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550362,940539.00
08/30/2016 05:45,2,0.000,ALERT,211.48,297.57,59.970,1472550304,"274151322000054","219011344069620",0.00,23.30,0,295.46,301.17,0.0,0.0,0.000,780337.6,780337.6,5343,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550364,940540.00
08/30/2016 05:45,2,0.000,ALERT,211.93,298.47,59.981,1472550304,"201051344000867","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,530290.8,530290.8,5395,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550366,940541.00
08/30/2016 05:45,2,0.000,ALERT,211.25,296.96,60.002,1472550304,"201051344001093","219011344069620",0.00,22.50,0,295.46,298.47,0.0,0.0,0.000,537286.6,537286.6,5417,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550368,940542.00
08/30/2016 05:45,2,0.000,ALERT,211.70,298.77,59.981,1472550304,"201051344000900","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,546893.5,546893.5,5407,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550369,940543.00
08/30/2016 05:45,2,0.000,ALERT,211.93,298.17,59.981,1472550304,"201051344000648","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,536040.8,536040.8,5387,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550371,940544.00
08/30/2016 05:45,2,0.000,ALERT,211.70,299.37,59.981,1472550304,"201051344000569","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,547049.1,547049.1,5392,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550373,940545.00
08/30/2016 05:45,2,0.000,ALERT,211.70,299.07,60.018,1472550304,"201051344000983","219011344069620",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,539360.6,539360.6,5386,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550375,940546.00
08/30/2016 05:45,2,0.000,ALERT,211.70,298.47,59.981,1472550304,"201051344001158","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,531456.5,531456.5,5393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472550377,940547.00
08/30/2016 05:45,2,0.000,ALERT,212.16,299.07,59.975,1472550304,"201051344000576","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,538929.6,538929.6,5403,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550378,940548.00
08/30/2016 05:45,2,0.000,ALERT,211.48,297.26,59.970,1472550304,"274151322000087","219011344069620",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,752638.7,752638.7,5413,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472550380,940549.00
08/30/2016 06:00,2,0.000,ALERT,211.70,297.87,59.970,1472551203,"201051344000645","219011344069620",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,538421.4,538421.4,5400,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551205,940550.00
08/30/2016 06:00,2,0.000,ALERT,211.03,296.66,59.970,1472551203,"274151322000085","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,780340.8,780340.8,5344,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551207,940551.00
08/30/2016 06:00,2,0.000,ALERT,211.70,297.87,59.981,1472551203,"201051344000633","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,529958.1,529958.1,5395,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551209,940552.00
08/30/2016 06:00,2,0.000,ALERT,211.25,297.87,59.986,1472551203,"201051344000469","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,532396.9,532396.9,5410,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551211,940553.00
08/30/2016 06:00,2,0.000,ALERT,211.03,296.96,59.981,1472551203,"201051344000646","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,533217.2,533217.2,5389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551213,940554.00
08/30/2016 06:00,2,0.000,ALERT,210.35,296.66,59.981,1472551203,"274151322000052","219011344069620",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,801167.9,801167.9,5344,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551214,940555.00
08/30/2016 06:00,2,0.000,ALERT,211.70,297.26,59.986,1472551203,"201051344000585","219011344069620",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,542717.7,542717.7,5385,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551216,940556.00
