ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 06:00,2,0.000,ALERT,211.25,297.57,59.981,1472551203,"201051344001230","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,536396.1,536396.1,5410,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551218,940557.00
08/30/2016 06:00,2,0.000,ALERT,211.93,297.87,59.965,1472551203,"201051344000582","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,529146.4,529146.4,5385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551220,940558.00
08/30/2016 06:00,2,0.000,ALERT,211.03,297.57,59.959,1472551203,"201051344000955","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,542931.7,542931.7,5390,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551221,940559.00
08/30/2016 06:00,2,0.000,ALERT,210.80,296.36,59.975,1472551203,"274151322000094","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,657703.6,657703.6,5443,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551223,940560.00
08/30/2016 06:00,2,0.000,ALERT,211.03,298.47,59.981,1472551203,"201051344000579","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,546656.3,546656.3,5400,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551225,940561.00
08/30/2016 06:00,2,0.000,ALERT,211.25,297.87,59.970,1472551203,"201051344000890","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,540191.1,540191.1,5386,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551227,940562.00
08/30/2016 06:00,2,0.000,ALERT,211.48,297.57,59.975,1472551203,"201051344000438","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,541678.5,541678.5,5394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551229,940563.00
08/30/2016 06:00,2,0.000,ALERT,211.48,296.96,59.938,1472551203,"201051344000417","219011344069620",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,532990.3,532990.3,5388,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551231,940564.00
08/30/2016 06:00,2,0.000,ALERT,210.57,297.26,59.959,1472551203,"274151322000083","219011344069620",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,793909.8,793909.8,5361,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551232,940565.00
08/30/2016 06:00,2,0.000,ALERT,211.25,296.36,59.970,1472551203,"274151322000076","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,847100.4,847100.4,5366,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551234,940566.00
08/30/2016 06:00,2,0.000,ALERT,211.25,298.77,59.970,1472551203,"201051344000868","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,531226.4,531226.4,5402,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551236,940567.00
08/30/2016 06:00,2,0.000,ALERT,210.57,297.57,59.928,1472551203,"274151322000095","219011344069620",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,838560.7,838560.7,5380,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551238,940568.00
08/30/2016 06:00,2,0.000,ALERT,211.03,298.17,59.959,1472551203,"201051344000988","219011344069620",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,520239.9,520239.9,5410,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551240,940569.00
08/30/2016 06:00,2,0.000,ALERT,211.25,296.96,60.002,1472551203,"201051344001025","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,541529.6,541529.6,5395,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551241,940570.00
08/30/2016 06:00,2,0.000,ALERT,211.03,298.17,59.959,1472551203,"201051344000458","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,538581.2,538581.2,5394,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551243,940571.00
08/30/2016 06:00,2,0.000,ALERT,211.70,297.87,59.959,1472551203,"201051344000853","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,537812.4,537812.4,5396,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551245,940572.00
08/30/2016 06:00,2,0.000,ALERT,211.70,297.26,60.002,1472551203,"201051344000685","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,540926.3,540926.3,5405,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551247,940573.00
08/30/2016 06:00,2,0.000,ALERT,211.70,296.96,59.954,1472551203,"201051344000917","219011344069620",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,537886.2,537886.2,5415,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551249,940574.00
08/30/2016 06:00,2,0.000,ALERT,211.70,298.17,59.949,1472551203,"201051344001145","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,543087.0,543087.0,5410,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551251,940575.00
08/30/2016 06:00,2,0.000,ALERT,211.70,296.66,59.944,1472551203,"201051344000651","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,536035.9,536035.9,5387,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551252,940576.00
08/30/2016 06:00,2,0.000,ALERT,210.35,296.36,59.944,1472551203,"274151322000088","219011344069620",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,764518.2,764518.2,5352,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551254,940577.00
08/30/2016 06:00,2,0.000,ALERT,211.25,296.06,59.938,1472551203,"274151322000068","219011344069620",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,658029.1,658029.1,5437,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551256,940578.00
08/30/2016 06:00,2,0.000,ALERT,211.25,297.26,59.944,1472551203,"201051344001135","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,532189.9,532189.9,5384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551258,940579.00
08/30/2016 06:00,2,0.000,ALERT,211.03,298.77,59.928,1472551203,"201051344000594","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,542978.8,542978.8,5395,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551260,940580.00
08/30/2016 06:00,2,0.000,ALERT,211.48,296.66,59.944,1472551203,"201051344001203","219011344069620",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,540260.9,540260.9,5400,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551262,940581.00
08/30/2016 06:00,2,0.000,ALERT,210.57,297.57,59.928,1472551203,"274151322000054","219011344069620",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,780337.6,780337.6,5345,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551263,940582.00
08/30/2016 06:00,2,0.000,ALERT,211.48,297.87,59.891,1472551203,"201051344000867","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,530290.8,530290.8,5397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551265,940583.00
08/30/2016 06:00,2,0.000,ALERT,211.48,297.26,59.938,1472551203,"201051344001093","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,537286.6,537286.6,5419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551267,940584.00
08/30/2016 06:00,2,0.000,ALERT,211.03,298.17,59.933,1472551203,"201051344000900","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,546893.5,546893.5,5409,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551269,940585.00
08/30/2016 06:00,2,0.000,ALERT,211.48,297.57,59.933,1472551203,"201051344000648","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,536040.8,536040.8,5389,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551270,940586.00
08/30/2016 06:00,2,0.000,ALERT,211.25,298.77,59.933,1472551203,"201051344000569","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,547049.1,547049.1,5394,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472551272,940587.00
08/30/2016 06:00,2,0.000,ALERT,211.25,298.47,59.938,1472551203,"201051344000983","219011344069620",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,539360.6,539360.6,5388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551274,940588.00
08/30/2016 06:00,2,0.000,ALERT,211.25,297.87,59.938,1472551203,"201051344001158","219011344069620",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,531456.5,531456.5,5395,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551276,940589.00
08/30/2016 06:00,2,0.000,ALERT,211.70,298.77,59.975,1472551203,"201051344000576","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,538929.6,538929.6,5405,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551278,940590.00
08/30/2016 06:00,2,0.000,ALERT,210.80,296.36,59.938,1472551203,"274151322000087","219011344069620",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,752638.7,752638.7,5415,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472551279,940591.00
08/30/2016 06:15,2,0.000,ALERT,211.70,297.87,60.012,1472552104,"201051344000645","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,538421.4,538421.4,5402,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552106,940592.00
08/30/2016 06:15,2,0.000,ALERT,211.25,296.66,60.002,1472552104,"274151322000085","219011344069620",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,780340.8,780340.8,5346,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552108,940593.00
08/30/2016 06:15,2,0.000,ALERT,211.70,297.57,60.034,1472552104,"201051344000633","219011344069620",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,529958.1,529958.1,5397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552110,940594.00
08/30/2016 06:15,2,0.000,ALERT,211.25,297.87,60.018,1472552104,"201051344000469","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,532396.9,532396.9,5412,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552112,940595.00
08/30/2016 06:15,2,0.000,ALERT,211.03,296.66,60.012,1472552104,"201051344000646","219011344069620",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,533217.2,533217.2,5391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552113,940596.00
08/30/2016 06:15,2,0.000,ALERT,210.80,297.26,60.007,1472552104,"274151322000052","219011344069620",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,801167.9,801167.9,5346,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552115,940597.00
08/30/2016 06:15,2,0.000,ALERT,211.48,297.26,60.023,1472552104,"201051344000585","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,542717.7,542717.7,5387,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552117,940598.00
08/30/2016 06:15,2,0.000,ALERT,211.25,297.26,60.002,1472552104,"201051344001230","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,536396.1,536396.1,5412,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552119,940599.00
08/30/2016 06:15,2,0.000,ALERT,211.70,297.87,59.996,1472552104,"201051344000582","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,529146.4,529146.4,5387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552121,940600.00
08/30/2016 06:15,2,0.000,ALERT,210.80,296.66,60.012,1472552104,"201051344000955","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,542931.7,542931.7,5392,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552122,940601.00
08/30/2016 06:15,2,0.000,ALERT,211.03,296.36,60.007,1472552104,"274151322000094","219011344069620",0.00,22.80,0,294.86,298.17,0.0,0.0,0.000,657703.6,657703.6,5445,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552124,940602.00
08/30/2016 06:15,2,0.000,ALERT,211.25,298.47,60.002,1472552104,"201051344000579","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,546656.3,546656.3,5402,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552126,940603.00
08/30/2016 06:15,2,0.000,ALERT,211.25,297.26,60.007,1472552104,"201051344000890","219011344069620",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,540191.1,540191.1,5388,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552128,940604.00
08/30/2016 06:15,2,0.000,ALERT,211.48,297.26,60.007,1472552104,"201051344000438","219011344069620",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,541678.5,541678.5,5396,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552129,940605.00
08/30/2016 06:15,2,0.000,ALERT,211.48,296.36,60.007,1472552104,"201051344000417","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,532990.3,532990.3,5390,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552131,940606.00
08/30/2016 06:15,2,0.000,ALERT,211.03,297.57,60.012,1472552104,"274151322000083","219011344069620",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,793909.8,793909.8,5363,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552133,940607.00
08/30/2016 06:15,2,0.000,ALERT,211.48,296.66,60.002,1472552104,"274151322000076","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,847100.4,847100.4,5368,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552135,940608.00
08/30/2016 06:15,2,0.000,ALERT,211.25,298.47,59.991,1472552104,"201051344000868","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,531226.4,531226.4,5404,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552137,940609.00
08/30/2016 06:15,2,0.000,ALERT,210.80,297.57,60.023,1472552104,"274151322000095","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,838560.7,838560.7,5382,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552139,940610.00
08/30/2016 06:15,2,0.000,ALERT,211.03,297.57,60.002,1472552104,"201051344000988","219011344069620",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,520239.9,520239.9,5412,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552140,940611.00
08/30/2016 06:15,2,0.000,ALERT,211.25,296.36,59.991,1472552104,"201051344001025","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,541529.6,541529.6,5397,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552142,940612.00
08/30/2016 06:15,2,0.000,ALERT,211.25,298.17,60.034,1472552104,"201051344000458","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,538581.2,538581.2,5396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552144,940613.00
08/30/2016 06:15,2,0.000,ALERT,211.70,297.87,59.965,1472552104,"201051344000853","219011344069620",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,537812.4,537812.4,5398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552146,940614.00
08/30/2016 06:15,2,0.000,ALERT,211.70,296.96,59.986,1472552104,"201051344000685","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,540926.3,540926.3,5407,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552148,940615.00
08/30/2016 06:15,2,0.000,ALERT,211.48,296.36,60.007,1472552104,"201051344000917","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,537886.2,537886.2,5417,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552150,940616.00
08/30/2016 06:15,2,0.000,ALERT,211.70,297.26,59.991,1472552104,"201051344001145","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,543087.0,543087.0,5412,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552152,940617.00
08/30/2016 06:15,2,0.000,ALERT,211.48,296.06,59.981,1472552104,"201051344000651","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,536035.9,536035.9,5389,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552153,940618.00
08/30/2016 06:15,2,0.000,ALERT,210.57,296.66,59.975,1472552104,"274151322000088","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,764518.2,764518.2,5354,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552155,940619.00
08/30/2016 06:15,2,0.000,ALERT,211.70,296.06,59.986,1472552104,"274151322000068","219011344069620",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,658029.1,658029.1,5439,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552157,940620.00
08/30/2016 06:15,2,0.000,ALERT,211.03,296.66,59.981,1472552104,"201051344001135","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,532189.9,532189.9,5386,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552159,940621.00
08/30/2016 06:15,2,0.000,ALERT,210.80,298.47,60.018,1472552104,"201051344000594","219011344069620",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,542978.8,542978.8,5397,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552161,940622.00
08/30/2016 06:15,2,0.000,ALERT,211.48,296.66,59.996,1472552104,"201051344001203","219011344069620",0.00,22.00,0,295.16,301.47,0.0,0.0,0.000,540260.9,540260.9,5402,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552162,940623.00
08/30/2016 06:15,2,0.000,ALERT,211.03,296.66,59.981,1472552104,"274151322000054","219011344069620",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,780337.6,780337.6,5347,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552164,940624.00
08/30/2016 06:15,2,0.000,ALERT,211.48,297.87,59.986,1472552104,"201051344000867","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,530290.8,530290.8,5399,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552166,940625.00
08/30/2016 06:15,2,0.000,ALERT,211.25,296.96,59.959,1472552104,"201051344001093","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,537286.6,537286.6,5421,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552168,940626.00
08/30/2016 06:15,2,0.000,ALERT,211.03,297.87,59.975,1472552104,"201051344000900","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,546893.5,546893.5,5411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552169,940627.00
08/30/2016 06:15,2,0.000,ALERT,211.48,297.57,59.991,1472552104,"201051344000648","219011344069620",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,536040.8,536040.8,5391,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552171,940628.00
08/30/2016 06:15,2,0.000,ALERT,211.25,298.47,59.986,1472552104,"201051344000569","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,547049.1,547049.1,5396,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552173,940629.00
08/30/2016 06:15,2,0.000,ALERT,211.25,298.17,59.986,1472552104,"201051344000983","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,539360.6,539360.6,5390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552175,940630.00
08/30/2016 06:15,2,0.000,ALERT,211.03,297.26,59.991,1472552104,"201051344001158","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,531456.5,531456.5,5397,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552177,940631.00
08/30/2016 06:15,2,0.000,ALERT,211.48,298.17,59.975,1472552104,"201051344000576","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,538929.6,538929.6,5407,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472552179,940632.00
08/30/2016 06:15,2,0.000,ALERT,211.25,295.76,59.986,1472552104,"274151322000087","219011344069620",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,752638.7,752638.7,5417,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472552180,940633.00
08/30/2016 06:30,2,0.000,ALERT,211.70,297.87,60.023,1472553003,"201051344000645","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,538421.4,538421.4,5404,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553005,940634.00
08/30/2016 06:30,2,0.000,ALERT,211.03,296.36,59.996,1472553003,"274151322000085","219011344069620",0.00,23.00,0,294.26,299.97,0.0,0.0,0.000,780340.8,780340.8,5348,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553007,940635.00
08/30/2016 06:30,2,0.000,ALERT,211.70,297.57,59.991,1472553003,"201051344000633","219011344069620",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,529958.1,529958.1,5399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553008,940636.00
08/30/2016 06:30,2,0.000,ALERT,211.25,297.87,59.949,1472553003,"201051344000469","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,532396.9,532396.9,5414,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553010,940637.00
08/30/2016 06:30,2,0.000,ALERT,211.03,296.96,59.991,1472553003,"201051344000646","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,533217.2,533217.2,5393,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553012,940638.00
08/30/2016 06:30,2,0.000,ALERT,210.57,296.36,59.986,1472553003,"274151322000052","219011344069620",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,801167.9,801167.9,5348,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553014,940639.00
08/30/2016 06:30,2,0.000,ALERT,211.48,297.26,59.996,1472553003,"201051344000585","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,542717.7,542717.7,5389,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553016,940640.00
08/30/2016 06:30,2,0.000,ALERT,211.25,297.57,59.991,1472553003,"201051344001230","219011344069620",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,536396.1,536396.1,5414,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553017,940641.00
08/30/2016 06:30,2,0.000,ALERT,211.70,297.87,59.986,1472553003,"201051344000582","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,529146.4,529146.4,5389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553019,940642.00
08/30/2016 06:30,2,0.000,ALERT,211.03,297.26,59.986,1472553003,"201051344000955","219011344069620",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,542931.7,542931.7,5394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553021,940643.00
08/30/2016 06:30,2,0.000,ALERT,211.03,296.36,59.991,1472553003,"274151322000094","219011344069620",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,657703.6,657703.6,5447,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553023,940644.00
08/30/2016 06:30,2,0.000,ALERT,211.25,298.77,60.002,1472553003,"201051344000579","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,546656.3,546656.3,5404,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553024,940645.00
08/30/2016 06:30,2,0.000,ALERT,211.25,297.57,59.991,1472553003,"201051344000890","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,540191.1,540191.1,5390,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553026,940646.00
08/30/2016 06:30,2,0.000,ALERT,211.48,297.26,59.996,1472553003,"201051344000438","219011344069620",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,541678.5,541678.5,5398,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553028,940647.00
08/30/2016 06:30,2,0.000,ALERT,211.48,296.66,59.996,1472553003,"201051344000417","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,532990.3,532990.3,5392,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553030,940648.00
08/30/2016 06:30,2,0.000,ALERT,211.03,297.26,59.996,1472553003,"274151322000083","219011344069620",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,793909.8,793909.8,5365,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553032,940649.00
08/30/2016 06:30,2,0.000,ALERT,211.48,296.96,59.991,1472553003,"274151322000076","219011344069620",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,847100.4,847100.4,5370,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553034,940650.00
08/30/2016 06:30,2,0.000,ALERT,211.25,298.77,59.991,1472553003,"201051344000868","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,531226.4,531226.4,5406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553036,940651.00
08/30/2016 06:30,2,0.000,ALERT,210.80,297.57,59.991,1472553003,"274151322000095","219011344069620",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,838560.7,838560.7,5384,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553037,940652.00
08/30/2016 06:30,2,0.000,ALERT,211.03,297.87,60.002,1472553003,"201051344000988","219011344069620",0.00,22.00,0,293.06,299.07,0.0,0.0,0.000,520239.9,520239.9,5414,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553039,940653.00
08/30/2016 06:30,2,0.000,ALERT,211.03,296.36,59.991,1472553003,"201051344001025","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,541529.6,541529.6,5399,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553041,940654.00
08/30/2016 06:30,2,0.000,ALERT,211.25,298.17,59.981,1472553003,"201051344000458","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,538581.2,538581.2,5398,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553043,940655.00
08/30/2016 06:30,2,0.000,ALERT,211.70,298.17,59.975,1472553003,"201051344000853","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,537812.4,537812.4,5400,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553044,940656.00
08/30/2016 06:30,2,0.000,ALERT,211.48,297.57,59.986,1472553003,"201051344000685","219011344069620",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,540926.3,540926.3,5409,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553046,940657.00
08/30/2016 06:30,2,0.000,ALERT,211.25,296.66,59.975,1472553003,"201051344000917","219011344069620",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,537886.2,537886.2,5419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553048,940658.00
08/30/2016 06:30,2,0.000,ALERT,211.48,297.87,59.970,1472553003,"201051344001145","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,543087.0,543087.0,5414,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553050,940659.00
08/30/2016 06:30,2,0.000,ALERT,211.48,296.66,59.970,1472553003,"201051344000651","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,536035.9,536035.9,5391,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553052,940660.00
08/30/2016 06:30,2,0.000,ALERT,210.35,296.06,59.965,1472553003,"274151322000088","219011344069620",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,764518.2,764518.2,5356,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553053,940661.00
08/30/2016 06:30,2,0.000,ALERT,211.48,295.76,59.959,1472553003,"274151322000068","219011344069620",0.00,23.30,0,293.66,297.26,0.0,0.0,0.000,658029.1,658029.1,5441,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553055,940662.00
08/30/2016 06:30,2,0.000,ALERT,211.03,296.96,59.965,1472553003,"201051344001135","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,532189.9,532189.9,5388,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553057,940663.00
08/30/2016 06:30,2,0.000,ALERT,211.03,298.77,59.959,1472553003,"201051344000594","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,542978.8,542978.8,5399,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553059,940664.00
08/30/2016 06:30,2,0.000,ALERT,211.48,297.26,59.965,1472553003,"201051344001203","219011344069620",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,540260.9,540260.9,5404,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553061,940665.00
08/30/2016 06:30,2,0.000,ALERT,210.80,296.66,59.965,1472553003,"274151322000054","219011344069620",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,780337.6,780337.6,5349,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553063,940666.00
08/30/2016 06:30,2,0.000,ALERT,211.48,298.17,59.959,1472553003,"201051344000867","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,530290.8,530290.8,5401,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553065,940667.00
08/30/2016 06:30,2,0.000,ALERT,211.25,297.26,59.944,1472553003,"201051344001093","219011344069620",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,537286.6,537286.6,5423,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553066,940668.00
08/30/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1472553003,"201051344000900","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,546893.5,546893.5,5413,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553068,940669.00
08/30/2016 06:30,2,0.000,ALERT,211.48,297.57,59.965,1472553003,"201051344000648","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,536040.8,536040.8,5393,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553070,940670.00
08/30/2016 06:30,2,0.000,ALERT,211.25,298.77,59.970,1472553003,"201051344000569","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,547049.1,547049.1,5398,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553072,940671.00
08/30/2016 06:30,2,0.000,ALERT,211.25,298.47,59.996,1472553003,"201051344000983","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,539360.6,539360.6,5392,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553074,940672.00
08/30/2016 06:30,2,0.000,ALERT,211.25,297.87,59.970,1472553003,"201051344001158","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,531456.5,531456.5,5399,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553075,940673.00
08/30/2016 06:30,2,0.000,ALERT,211.70,298.47,59.938,1472553003,"201051344000576","219011344069620",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,538929.6,538929.6,5409,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553077,940674.00
08/30/2016 06:30,2,0.000,ALERT,211.03,296.66,59.965,1472553003,"274151322000087","219011344069620",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,752638.7,752638.7,5419,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553079,940675.00
08/30/2016 06:45,2,0.000,ALERT,211.48,297.57,59.938,1472553903,"201051344000645","219011344069620",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,538421.4,538421.4,5406,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553906,940676.00
08/30/2016 06:45,2,0.000,ALERT,210.80,296.06,59.981,1472553903,"274151322000085","219011344069620",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,780340.8,780340.8,5350,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553907,940677.00
08/30/2016 06:45,2,0.000,ALERT,211.48,297.26,59.981,1472553903,"201051344000633","219011344069620",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,529958.1,529958.1,5401,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553909,940678.00
08/30/2016 06:45,2,0.000,ALERT,210.57,296.96,59.991,1472553903,"201051344000469","219011344069620",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,532396.9,532396.9,5416,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553911,940679.00
08/30/2016 06:45,2,0.000,ALERT,210.57,296.36,59.954,1472553903,"201051344000646","219011344069620",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,533217.2,533217.2,5395,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553913,940680.00
08/30/2016 06:45,2,0.000,ALERT,210.12,296.36,59.981,1472553903,"274151322000052","219011344069620",0.00,23.00,0,293.66,299.67,0.0,0.0,0.000,801167.9,801167.9,5350,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553915,940681.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.96,59.981,1472553903,"201051344000585","219011344069620",0.00,22.00,0,293.96,299.37,0.0,0.0,0.000,542717.7,542717.7,5391,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553917,940682.00
08/30/2016 06:45,2,0.000,ALERT,210.80,296.96,59.981,1472553903,"201051344001230","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,536396.1,536396.1,5416,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553918,940683.00
08/30/2016 06:45,2,0.000,ALERT,211.25,297.26,59.986,1472553903,"201051344000582","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,529146.4,529146.4,5391,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553920,940684.00
08/30/2016 06:45,2,0.000,ALERT,210.57,296.36,59.954,1472553903,"201051344000955","219011344069620",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,542931.7,542931.7,5396,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553922,940685.00
08/30/2016 06:45,2,0.000,ALERT,210.80,295.76,59.975,1472553903,"274151322000094","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,657703.6,657703.6,5449,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553924,940686.00
08/30/2016 06:45,2,0.000,ALERT,211.03,298.17,60.007,1472553903,"201051344000579","219011344069620",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,546656.3,546656.3,5406,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553926,940687.00
08/30/2016 06:45,2,0.000,ALERT,210.80,296.96,59.981,1472553903,"201051344000890","219011344069620",0.00,22.00,0,294.86,300.57,0.0,0.0,0.000,540191.1,540191.1,5392,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553927,940688.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.36,59.986,1472553903,"201051344000438","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,541678.5,541678.5,5400,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553929,940689.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.06,59.991,1472553903,"201051344000417","219011344069620",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,532990.3,532990.3,5394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553931,940690.00
08/30/2016 06:45,2,0.000,ALERT,210.35,296.36,59.981,1472553903,"274151322000083","219011344069620",0.00,22.80,0,293.96,299.67,0.0,0.0,0.000,793909.8,793909.8,5367,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553933,940691.00
08/30/2016 06:45,2,0.000,ALERT,211.03,295.76,59.981,1472553903,"274151322000076","219011344069620",0.00,22.80,0,293.66,299.07,0.0,0.0,0.000,847100.4,847100.4,5372,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553934,940692.00
08/30/2016 06:45,2,0.000,ALERT,210.80,298.17,59.996,1472553903,"201051344000868","219011344069620",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,531226.4,531226.4,5408,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553936,940693.00
08/30/2016 06:45,2,0.000,ALERT,210.35,296.96,59.991,1472553903,"274151322000095","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,838560.7,838560.7,5386,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553938,940694.00
08/30/2016 06:45,2,0.000,ALERT,210.57,297.57,59.991,1472553903,"201051344000988","219011344069620",0.00,22.00,0,293.06,300.57,0.0,0.0,0.000,520239.9,520239.9,5416,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553940,940695.00
08/30/2016 06:45,2,0.000,ALERT,210.57,295.76,59.981,1472553903,"201051344001025","219011344069620",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,541529.6,541529.6,5401,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553942,940696.00
08/30/2016 06:45,2,0.000,ALERT,210.57,297.57,59.986,1472553903,"201051344000458","219011344069620",0.00,22.30,0,295.46,301.77,0.0,0.0,0.000,538581.2,538581.2,5400,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553943,940697.00
08/30/2016 06:45,2,0.000,ALERT,211.25,297.26,60.028,1472553903,"201051344000853","219011344069620",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,537812.4,537812.4,5402,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553945,940698.00
08/30/2016 06:45,2,0.000,ALERT,211.25,296.36,59.981,1472553903,"201051344000685","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,540926.3,540926.3,5411,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553947,940699.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.06,59.965,1472553903,"201051344000917","219011344069620",0.00,22.50,0,293.06,298.77,0.0,0.0,0.000,537886.2,537886.2,5421,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553949,940700.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.66,59.986,1472553903,"201051344001145","219011344069620",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,543087.0,543087.0,5416,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553951,940701.00
