ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 06:45,2,0.000,ALERT,211.03,295.76,59.981,1472553903,"201051344000651","219011344069620",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,536035.9,536035.9,5393,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553953,940702.00
08/30/2016 06:45,2,0.000,ALERT,209.90,296.06,59.986,1472553903,"274151322000088","219011344069620",0.00,23.00,0,293.66,299.07,0.0,0.0,0.000,764518.2,764518.2,5358,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553955,940703.00
08/30/2016 06:45,2,0.000,ALERT,211.03,295.16,59.981,1472553903,"274151322000068","219011344069620",0.00,23.30,0,293.36,298.47,0.0,0.0,0.000,658029.1,658029.1,5443,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553957,940704.00
08/30/2016 06:45,2,0.000,ALERT,210.57,296.36,59.970,1472553903,"201051344001135","219011344069620",0.00,21.80,0,294.26,299.97,0.0,0.0,0.000,532189.9,532189.9,5390,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553959,940705.00
08/30/2016 06:45,2,0.000,ALERT,210.80,298.17,59.954,1472553903,"201051344000594","219011344069620",0.00,22.00,0,295.46,301.47,0.0,0.0,0.000,542978.8,542978.8,5401,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553960,940706.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.06,59.949,1472553903,"201051344001203","219011344069620",0.00,21.80,0,294.26,301.17,0.0,0.0,0.000,540260.9,540260.9,5406,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553962,940707.00
08/30/2016 06:45,2,0.000,ALERT,210.12,296.66,59.975,1472553903,"274151322000054","219011344069620",0.00,23.00,0,293.96,299.97,0.0,0.0,0.000,780337.6,780337.6,5351,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472553964,940708.00
08/30/2016 06:45,2,0.000,ALERT,211.25,297.57,59.975,1472553903,"201051344000867","219011344069620",0.00,22.30,0,295.16,301.77,0.0,0.0,0.000,530290.8,530290.8,5403,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553966,940709.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.66,59.965,1472553903,"201051344001093","219011344069620",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,537286.6,537286.6,5425,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553968,940710.00
08/30/2016 06:45,2,0.000,ALERT,210.80,297.57,59.975,1472553903,"201051344000900","219011344069620",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,546893.5,546893.5,5415,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553969,940711.00
08/30/2016 06:45,2,0.000,ALERT,211.03,296.96,59.981,1472553903,"201051344000648","219011344069620",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,536040.8,536040.8,5395,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553971,940712.00
08/30/2016 06:45,2,0.000,ALERT,210.57,297.57,59.981,1472553903,"201051344000569","219011344069620",0.00,22.00,0,296.06,302.07,0.0,0.0,0.000,547049.1,547049.1,5400,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553973,940713.00
08/30/2016 06:45,2,0.000,ALERT,211.03,297.87,59.954,1472553903,"201051344000983","219011344069620",0.00,22.00,0,295.76,302.07,0.0,0.0,0.000,539360.6,539360.6,5394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553975,940714.00
08/30/2016 06:45,2,0.000,ALERT,210.80,297.26,59.981,1472553903,"201051344001158","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,531456.5,531456.5,5401,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553977,940715.00
08/30/2016 06:45,2,0.000,ALERT,211.25,298.17,59.944,1472553903,"201051344000576","219011344069620",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,538929.6,538929.6,5411,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553978,940716.00
08/30/2016 06:45,2,0.000,ALERT,210.57,296.06,59.938,1472553903,"274151322000087","219011344069620",0.00,23.30,0,293.36,299.07,0.0,0.0,0.000,752638.7,752638.7,5421,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472553980,940717.00
08/30/2016 07:00,2,0.000,ALERT,211.25,296.96,59.981,1472554803,"201051344000645","219011344069620",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,538421.4,538421.4,5408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554805,940718.00
08/30/2016 07:00,2,0.000,ALERT,210.57,296.06,59.986,1472554803,"274151322000085","219011344069620",0.00,22.80,0,293.96,297.57,0.0,0.0,0.000,780340.8,780340.8,5352,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554807,940719.00
08/30/2016 07:00,2,0.000,ALERT,211.25,296.66,59.991,1472554803,"201051344000633","219011344069620",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,529958.1,529958.1,5403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554809,940720.00
08/30/2016 07:00,2,0.000,ALERT,210.80,296.96,60.039,1472554803,"201051344000469","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,532396.9,532396.9,5418,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554811,940721.00
08/30/2016 07:00,2,0.000,ALERT,209.90,295.46,59.991,1472554803,"201051344000646","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,533217.2,533217.2,5397,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554812,940722.00
08/30/2016 07:00,2,0.000,ALERT,210.12,296.66,60.023,1472554803,"274151322000052","219011344069620",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,801167.9,801167.9,5352,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554814,940723.00
08/30/2016 07:00,2,0.000,ALERT,210.57,296.06,60.002,1472554803,"201051344000585","219011344069620",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,542717.7,542717.7,5393,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554816,940724.00
08/30/2016 07:00,2,0.000,ALERT,210.35,296.36,59.991,1472554803,"201051344001230","219011344069620",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,536396.1,536396.1,5418,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554818,940725.00
08/30/2016 07:00,2,0.000,ALERT,210.80,296.66,60.002,1472554803,"201051344000582","219011344069620",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,529146.4,529146.4,5393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554820,940726.00
08/30/2016 07:00,2,0.000,ALERT,209.90,295.46,60.002,1472554803,"201051344000955","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,542931.7,542931.7,5398,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554821,940727.00
08/30/2016 07:00,2,0.000,ALERT,210.57,295.76,59.986,1472554803,"274151322000094","219011344069620",0.00,22.50,0,293.36,296.96,0.0,0.0,0.000,657703.6,657703.6,5451,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554823,940728.00
08/30/2016 07:00,2,0.000,ALERT,210.80,298.17,59.986,1472554803,"201051344000579","219011344069620",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,546656.3,546656.3,5408,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554825,940729.00
08/30/2016 07:00,2,0.000,ALERT,210.35,296.36,59.991,1472554803,"201051344000890","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,540191.1,540191.1,5394,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554827,940730.00
08/30/2016 07:00,2,0.000,ALERT,210.57,295.76,59.996,1472554803,"201051344000438","219011344069620",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,541678.5,541678.5,5402,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554828,940731.00
08/30/2016 07:00,2,0.000,ALERT,210.57,295.16,60.028,1472554803,"201051344000417","219011344069620",0.00,22.00,0,293.96,297.26,0.0,0.0,0.000,532990.3,532990.3,5396,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554830,940732.00
08/30/2016 07:00,2,0.000,ALERT,210.57,296.66,59.986,1472554803,"274151322000083","219011344069620",0.00,22.50,0,294.86,298.17,0.0,0.0,0.000,793909.8,793909.8,5369,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554832,940733.00
08/30/2016 07:00,2,0.000,ALERT,211.03,296.06,59.986,1472554803,"274151322000076","219011344069620",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,847100.4,847100.4,5374,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554834,940734.00
08/30/2016 07:00,2,0.000,ALERT,211.03,298.47,60.002,1472554803,"201051344000868","219011344069620",0.00,21.50,0,296.36,299.67,0.0,0.0,0.000,531226.4,531226.4,5410,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554836,940735.00
08/30/2016 07:00,2,0.000,ALERT,210.35,297.26,59.986,1472554803,"274151322000095","219011344069620",0.00,22.30,0,295.46,298.17,0.0,0.0,0.000,838560.7,838560.7,5388,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554838,940736.00
08/30/2016 07:00,2,0.000,ALERT,210.57,297.26,59.959,1472554803,"201051344000988","219011344069620",0.00,21.80,0,293.06,298.77,0.0,0.0,0.000,520239.9,520239.9,5418,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554839,940737.00
08/30/2016 07:00,2,0.000,ALERT,210.12,295.16,59.991,1472554803,"201051344001025","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,541529.6,541529.6,5403,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554841,940738.00
08/30/2016 07:00,2,0.000,ALERT,210.80,297.57,59.986,1472554803,"201051344000458","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,538581.2,538581.2,5402,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554843,940739.00
08/30/2016 07:00,2,0.000,ALERT,211.48,297.26,59.981,1472554803,"201051344000853","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,537812.4,537812.4,5404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554845,940740.00
08/30/2016 07:00,2,0.000,ALERT,210.80,295.76,59.991,1472554803,"201051344000685","219011344069620",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,540926.3,540926.3,5413,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554847,940741.00
08/30/2016 07:00,2,0.000,ALERT,210.35,295.46,59.986,1472554803,"201051344000917","219011344069620",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,537886.2,537886.2,5423,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554848,940742.00
08/30/2016 07:00,2,0.000,ALERT,210.80,296.06,59.965,1472554803,"201051344001145","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,543087.0,543087.0,5418,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554850,940743.00
08/30/2016 07:00,2,0.000,ALERT,210.80,295.16,59.970,1472554803,"201051344000651","219011344069620",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,536035.9,536035.9,5395,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554852,940744.00
08/30/2016 07:00,2,0.000,ALERT,210.12,296.06,59.986,1472554803,"274151322000088","219011344069620",0.00,22.80,0,294.56,297.57,0.0,0.0,0.000,764518.2,764518.2,5360,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554854,940745.00
08/30/2016 07:00,2,0.000,ALERT,211.03,295.46,59.965,1472554803,"274151322000068","219011344069620",0.00,23.00,0,293.96,296.66,0.0,0.0,0.000,658029.1,658029.1,5445,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554856,940746.00
08/30/2016 07:00,2,0.000,ALERT,210.12,295.46,59.975,1472554803,"201051344001135","219011344069620",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,532189.9,532189.9,5392,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554857,940747.00
08/30/2016 07:00,2,0.000,ALERT,210.57,298.17,59.970,1472554803,"201051344000594","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,542978.8,542978.8,5403,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554859,940748.00
08/30/2016 07:00,2,0.000,ALERT,210.57,295.46,59.975,1472554803,"201051344001203","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,540260.9,540260.9,5408,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554861,940749.00
08/30/2016 07:00,2,0.000,ALERT,210.35,296.36,59.970,1472554803,"274151322000054","219011344069620",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,780337.6,780337.6,5353,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554863,940750.00
08/30/2016 07:00,2,0.000,ALERT,211.03,297.26,59.970,1472554803,"201051344000867","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,530290.8,530290.8,5405,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554865,940751.00
08/30/2016 07:00,2,0.000,ALERT,210.80,296.06,59.975,1472554803,"201051344001093","219011344069620",0.00,22.00,0,294.56,297.87,0.0,0.0,0.000,537286.6,537286.6,5427,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554867,940752.00
08/30/2016 07:00,2,0.000,ALERT,210.80,297.87,59.970,1472554803,"201051344000900","219011344069620",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,546893.5,546893.5,5417,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554868,940753.00
08/30/2016 07:00,2,0.000,ALERT,211.25,296.96,59.949,1472554803,"201051344000648","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,536040.8,536040.8,5397,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554871,940754.00
08/30/2016 07:00,2,0.000,ALERT,211.03,297.87,59.975,1472554803,"201051344000569","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,547049.1,547049.1,5402,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554873,940755.00
08/30/2016 07:00,2,0.000,ALERT,210.80,297.87,59.970,1472554803,"201051344000983","219011344069620",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,539360.6,539360.6,5396,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554874,940756.00
08/30/2016 07:00,2,0.000,ALERT,210.57,296.66,59.922,1472554803,"201051344001158","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,531456.5,531456.5,5403,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554876,940757.00
08/30/2016 07:00,2,0.000,ALERT,211.25,297.87,59.970,1472554803,"201051344000576","219011344069620",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,538929.6,538929.6,5413,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472554878,940758.00
08/30/2016 07:00,2,0.000,ALERT,210.57,295.76,59.981,1472554803,"274151322000087","219011344069620",0.00,23.30,0,293.96,297.26,0.0,0.0,0.000,752638.7,752638.7,5423,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472554880,940759.00
08/30/2016 07:15,2,0.000,ALERT,210.80,296.06,59.981,1472555703,"201051344000645","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,538421.4,538421.4,5410,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555705,940760.00
08/30/2016 07:15,2,0.021,ALERT,210.12,294.26,60.007,1472555703,"274151322000085","219011344069620",24.57,22.80,0,293.06,297.57,0.0,0.0,0.000,780340.8,780340.8,5354,0,0,0,L,1151911521,0,121.10,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1472555707,940761.00
08/30/2016 07:15,2,0.000,ALERT,210.80,295.46,60.028,1472555703,"201051344000633","219011344069620",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,529958.1,529958.1,5405,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555709,940762.00
08/30/2016 07:15,2,0.000,ALERT,210.35,295.76,59.981,1472555703,"201051344000469","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,532396.9,532396.9,5420,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555711,940763.00
08/30/2016 07:15,2,0.000,ALERT,210.12,295.46,59.991,1472555703,"201051344000646","219011344069620",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,533217.2,533217.2,5399,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555712,940764.00
08/30/2016 07:15,2,0.043,ALERT,209.44,294.86,59.975,1472555703,"274151322000052","219011344069620",24.61,22.80,0,292.76,298.17,0.0,0.0,0.000,801167.9,801167.9,5354,0,0,0,L,1151911521,0,119.97,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1472555714,940765.00
08/30/2016 07:15,2,0.000,ALERT,210.57,295.76,59.986,1472555703,"201051344000585","219011344069620",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,542717.7,542717.7,5395,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555716,940766.00
08/30/2016 07:15,2,0.000,ALERT,210.35,295.76,60.023,1472555703,"201051344001230","219011344069620",0.00,21.50,0,294.26,297.57,0.0,0.0,0.000,536396.1,536396.1,5420,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555718,940767.00
08/30/2016 07:15,2,0.000,ALERT,211.03,296.36,59.986,1472555703,"201051344000582","219011344069620",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,529146.4,529146.4,5395,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555719,940768.00
08/30/2016 07:15,2,0.000,ALERT,209.90,295.16,59.981,1472555703,"201051344000955","219011344069620",0.00,21.80,0,293.66,296.96,0.0,0.0,0.000,542931.7,542931.7,5400,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555721,940769.00
08/30/2016 07:15,2,0.000,ALERT,209.67,293.96,59.991,1472555703,"274151322000094","219011344069620",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,657703.6,657703.6,5453,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555723,940770.00
08/30/2016 07:15,2,0.000,ALERT,210.35,296.66,60.034,1472555703,"201051344000579","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,546656.3,546656.3,5410,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555725,940771.00
08/30/2016 07:15,2,0.000,ALERT,210.57,296.06,59.986,1472555703,"201051344000890","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,540191.1,540191.1,5396,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555727,940772.00
08/30/2016 07:15,2,0.000,ALERT,210.80,295.76,59.986,1472555703,"201051344000438","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,541678.5,541678.5,5404,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555729,940773.00
08/30/2016 07:15,2,0.000,ALERT,210.80,295.16,59.986,1472555703,"201051344000417","219011344069620",0.00,21.80,0,293.36,296.96,0.0,0.0,0.000,532990.3,532990.3,5398,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555731,940774.00
08/30/2016 07:15,2,0.020,ALERT,209.90,295.46,59.986,1472555703,"274151322000083","219011344069620",24.53,22.50,0,293.36,298.47,0.0,0.0,0.000,793909.8,793909.8,5371,0,0,0,L,1151911521,0,120.42,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1472555733,940775.00
08/30/2016 07:15,2,0.018,ALERT,210.35,294.56,59.981,1472555703,"274151322000076","219011344069620",25.56,22.50,0,293.06,297.87,0.0,0.0,0.000,847100.4,847100.4,5376,0,0,0,L,1151911521,0,120.88,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1472555735,940776.00
08/30/2016 07:15,2,0.000,ALERT,210.35,296.96,59.986,1472555703,"201051344000868","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,531226.4,531226.4,5412,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555736,940777.00
08/30/2016 07:15,2,0.012,ALERT,209.90,295.46,59.996,1472555703,"274151322000095","219011344069620",24.73,22.00,0,294.26,298.47,0.0,0.0,0.000,838560.7,838560.7,5390,0,0,0,L,1151911521,0,121.10,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1472555738,940778.00
08/30/2016 07:15,2,0.000,ALERT,210.12,296.06,59.986,1472555703,"201051344000988","219011344069620",0.00,21.80,0,292.76,298.77,0.0,0.0,0.000,520239.9,520239.9,5420,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555740,940779.00
08/30/2016 07:15,2,0.000,ALERT,210.57,295.16,59.996,1472555703,"201051344001025","219011344069620",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,541529.6,541529.6,5405,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555742,940780.00
08/30/2016 07:15,2,0.000,ALERT,210.35,296.36,59.991,1472555703,"201051344000458","219011344069620",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,538581.2,538581.2,5404,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555744,940781.00
08/30/2016 07:15,2,0.000,ALERT,210.80,296.06,59.996,1472555703,"201051344000853","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,537812.4,537812.4,5406,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555745,940782.00
08/30/2016 07:15,2,0.000,ALERT,211.03,295.76,59.996,1472555703,"201051344000685","219011344069620",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,540926.3,540926.3,5415,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555747,940783.00
08/30/2016 07:15,2,0.000,ALERT,210.35,295.16,59.996,1472555703,"201051344000917","219011344069620",0.00,22.30,0,292.76,296.66,0.0,0.0,0.000,537886.2,537886.2,5425,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555749,940784.00
08/30/2016 07:15,2,0.000,ALERT,211.03,296.06,59.996,1472555703,"201051344001145","219011344069620",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,543087.0,543087.0,5420,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555751,940785.00
08/30/2016 07:15,2,0.000,ALERT,210.80,295.16,60.007,1472555703,"201051344000651","219011344069620",0.00,21.30,0,293.66,296.96,0.0,0.0,0.000,536035.9,536035.9,5397,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555752,940786.00
08/30/2016 07:15,2,0.008,ALERT,209.67,295.16,60.002,1472555703,"274151322000088","219011344069620",23.10,22.80,0,293.06,297.57,0.0,0.0,0.000,764518.2,764518.2,5362,0,0,0,L,1151911521,0,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1472555754,940787.00
08/30/2016 07:15,2,0.000,ALERT,210.57,293.36,59.996,1472555703,"274151322000068","219011344069620",0.00,23.00,0,292.46,296.66,0.0,0.0,0.000,658029.1,658029.1,5447,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555756,940788.00
08/30/2016 07:15,2,0.000,ALERT,210.35,295.76,60.002,1472555703,"201051344001135","219011344069620",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,532189.9,532189.9,5394,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555758,940789.00
08/30/2016 07:15,2,0.000,ALERT,210.35,297.26,60.002,1472555703,"201051344000594","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,542978.8,542978.8,5405,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555760,940790.00
08/30/2016 07:15,2,0.000,ALERT,210.57,295.46,60.012,1472555703,"201051344001203","219011344069620",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,540260.9,540260.9,5410,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555761,940791.00
08/30/2016 07:15,2,0.016,ALERT,209.90,294.56,60.039,1472555703,"274151322000054","219011344069620",24.83,23.00,0,293.06,298.47,0.0,0.0,0.000,780337.6,780337.6,5355,0,0,0,L,1151911521,0,120.65,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1472555763,940792.00
08/30/2016 07:15,2,0.000,ALERT,210.57,296.36,59.996,1472555703,"201051344000867","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,530290.8,530290.8,5407,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555765,940793.00
08/30/2016 07:15,2,0.000,ALERT,210.57,295.76,59.986,1472555703,"201051344001093","219011344069620",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,537286.6,537286.6,5429,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555767,940794.00
08/30/2016 07:15,2,0.000,ALERT,210.35,296.36,59.996,1472555703,"201051344000900","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,546893.5,546893.5,5419,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555769,940795.00
08/30/2016 07:15,2,0.000,ALERT,210.80,296.06,60.012,1472555703,"201051344000648","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,536040.8,536040.8,5399,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555771,940796.00
08/30/2016 07:15,2,0.000,ALERT,210.57,296.96,59.959,1472555703,"201051344000569","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,547049.1,547049.1,5404,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555773,940797.00
08/30/2016 07:15,2,0.000,ALERT,210.35,296.66,59.996,1472555703,"201051344000983","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,539360.6,539360.6,5398,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555774,940798.00
08/30/2016 07:15,2,0.000,ALERT,210.35,296.36,60.002,1472555703,"201051344001158","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,531456.5,531456.5,5405,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472555776,940799.00
08/30/2016 07:15,2,0.000,ALERT,210.80,296.96,59.996,1472555703,"201051344000576","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,538929.6,538929.6,5415,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472555778,940800.00
08/30/2016 07:15,2,0.031,ALERT,210.12,293.96,60.012,1472555703,"274151322000087","219011344069620",23.82,23.30,0,292.76,297.57,0.0,0.0,0.000,752638.7,752638.7,5425,0,0,0,L,1151911521,0,120.65,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1472555780,940801.00
08/30/2016 07:30,2,0.141,ALERT,212.38,298.77,60.012,1472556604,"201051344000645","219011344069620",21.91,21.80,0,293.96,300.57,3.1,1.1,0.000,538421.5,538421.5,5412,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472556606,940802.00
08/30/2016 07:30,2,0.070,ALERT,211.93,298.47,60.012,1472556604,"274151322000085","219011344069620",23.46,22.80,0,290.95,300.27,1.7,0.0,0.000,780340.8,780340.8,5356,0,0,0,L,1151911521,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1472556607,940803.00
08/30/2016 07:30,2,0.156,ALERT,212.38,298.77,60.034,1472556604,"201051344000633","219011344069620",21.91,21.50,0,292.16,299.97,3.5,1.4,0.000,529958.2,529958.2,5407,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472556609,940804.00
08/30/2016 07:30,2,0.158,ALERT,212.16,299.37,60.012,1472556604,"201051344000469","219011344069620",23.60,21.00,0,293.06,299.97,3.8,1.8,0.000,532397.1,532397.1,5422,0,0,0,L,1122011218,0,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556611,940805.00
08/30/2016 07:30,2,0.164,ALERT,211.93,298.77,60.012,1472556604,"201051344000646","219011344069620",21.27,21.80,0,292.46,300.27,3.6,1.5,0.000,533217.3,533217.3,5401,0,0,0,L,1122011218,0,121.55,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472556613,940806.00
08/30/2016 07:30,2,0.096,ALERT,211.70,298.17,60.002,1472556604,"274151322000052","219011344069620",22.84,22.80,0,290.65,300.57,2.2,0.2,0.000,801167.9,801167.9,5356,0,0,0,L,1151911521,0,121.33,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1472556615,940807.00
08/30/2016 07:30,2,0.172,ALERT,212.38,298.47,60.018,1472556604,"201051344000585","219011344069620",23.14,21.80,0,292.76,300.57,4.0,2.0,0.000,542718.0,542718.0,5397,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472556616,940808.00
08/30/2016 07:30,2,0.152,ALERT,211.93,298.77,60.023,1472556604,"201051344001230","219011344069620",21.63,21.80,0,293.36,301.17,3.4,1.3,0.000,536396.3,536396.3,5422,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472556618,940809.00
08/30/2016 07:30,2,0.139,ALERT,212.61,299.37,60.002,1472556604,"201051344000582","219011344069620",23.60,21.50,0,293.66,301.17,3.4,1.3,0.000,529146.6,529146.6,5397,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556620,940810.00
08/30/2016 07:30,2,0.172,ALERT,211.93,298.47,60.007,1472556604,"201051344000955","219011344069620",22.19,22.00,0,293.06,300.57,3.9,1.8,0.000,542931.9,542931.9,5402,0,0,0,L,1122011218,0,120.88,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556622,940811.00
08/30/2016 07:30,2,0.000,ALERT,212.38,297.26,59.981,1472556604,"274151322000094","219011344069620",38.80,22.50,0,290.35,368.80,0.0,0.0,0.000,657703.6,657703.6,5455,0,0,0,L,1151911521,0,121.55,122.46,0002,20,0,0,0,0,0,0,163,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1472556624,940812.00
08/30/2016 07:30,2,0.184,ALERT,211.93,299.97,60.007,1472556604,"201051344000579","219011344069620",23.74,22.00,0,294.56,301.47,4.4,2.4,0.000,546656.6,546656.6,5412,0,0,0,L,1122011218,0,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472556625,940813.00
08/30/2016 07:30,2,0.158,ALERT,212.16,299.07,60.012,1472556604,"201051344000890","219011344069620",23.62,22.00,0,293.66,301.47,3.8,1.8,0.000,540191.3,540191.3,5398,0,0,0,L,1122011218,0,121.55,121.10,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1472556627,940814.00
08/30/2016 07:30,2,0.150,ALERT,212.16,298.17,60.012,1472556604,"201051344000438","219011344069620",23.62,21.50,0,293.06,300.87,3.6,1.6,0.000,541678.7,541678.7,5406,0,0,0,L,1122011218,0,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472556629,940815.00
08/30/2016 07:30,2,0.176,ALERT,212.38,297.87,60.012,1472556604,"201051344000417","219011344069620",23.14,21.80,0,292.46,299.97,4.2,2.1,0.000,532990.6,532990.6,5400,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556631,940816.00
08/30/2016 07:30,2,0.072,ALERT,211.93,298.17,60.002,1472556604,"274151322000083","219011344069620",23.28,22.50,0,291.25,301.17,1.8,0.0,0.000,793909.8,793909.8,5373,0,0,0,L,1151911521,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1472556633,940817.00
08/30/2016 07:30,2,0.080,ALERT,212.83,297.87,60.002,1472556604,"274151322000076","219011344069620",23.24,22.50,0,290.95,300.87,1.9,0.0,0.000,847100.4,847100.4,5378,0,0,0,L,1151911521,0,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1472556635,940818.00
08/30/2016 07:30,2,0.158,ALERT,211.93,299.97,59.996,1472556604,"201051344000868","219011344069620",23.26,21.50,0,294.56,301.47,3.7,1.7,0.000,531226.6,531226.6,5414,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472556637,940819.00
08/30/2016 07:30,2,0.068,ALERT,211.93,298.77,59.996,1472556604,"274151322000095","219011344069620",23.68,22.30,0,292.16,301.47,1.6,0.0,0.000,838560.7,838560.7,5392,0,0,0,L,1151911521,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1472556639,940820.00
08/30/2016 07:30,2,0.090,ALERT,211.70,299.07,60.002,1472556604,"201051344000988","219011344069620",18.17,21.80,0,291.55,300.57,1.7,0.0,0.000,520239.9,520239.9,5422,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472556641,940821.00
08/30/2016 07:30,2,0.143,ALERT,212.16,298.17,60.007,1472556604,"201051344001025","219011344069620",24.11,21.50,0,292.76,300.87,3.5,1.4,0.000,541529.7,541529.7,5407,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472556642,940822.00
08/30/2016 07:30,2,0.146,ALERT,211.70,299.67,60.007,1472556604,"201051344000458","219011344069620",23.85,22.30,0,294.26,301.47,3.6,1.5,0.000,538581.4,538581.4,5406,0,0,0,L,1122011218,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1472556644,940823.00
08/30/2016 07:30,2,0.145,ALERT,212.38,299.37,60.012,1472556604,"201051344000853","219011344069620",21.87,21.50,0,293.96,300.87,3.2,1.2,0.000,537812.5,537812.5,5408,0,0,0,L,1122011218,0,121.78,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472556646,940824.00
08/30/2016 07:30,2,0.143,ALERT,212.61,298.47,60.012,1472556604,"201051344000685","219011344069620",20.75,21.80,0,293.06,300.87,3.0,1.0,0.000,540926.4,540926.4,5417,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472556648,940825.00
08/30/2016 07:30,2,0.148,ALERT,212.16,298.47,60.007,1472556604,"201051344000917","219011344069620",22.88,22.30,0,291.85,299.97,3.5,1.4,0.000,537886.4,537886.4,5427,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556650,940826.00
08/30/2016 07:30,2,0.146,ALERT,212.38,298.77,60.018,1472556604,"201051344001145","219011344069620",23.00,21.50,0,293.66,301.47,3.4,1.4,0.000,543087.1,543087.1,5422,0,0,0,L,1122011218,0,121.55,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1472556651,940827.00
08/30/2016 07:30,2,0.162,ALERT,212.38,297.87,60.002,1472556604,"201051344000651","219011344069620",20.91,21.30,0,292.46,299.97,3.5,1.4,0.000,536036.1,536036.1,5399,0,0,0,L,1122011218,0,122.01,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1472556653,940828.00
08/30/2016 07:30,2,0.061,ALERT,211.48,298.17,60.012,1472556604,"274151322000088","219011344069620",23.16,22.80,0,290.65,300.57,1.4,0.0,0.000,764518.2,764518.2,5364,0,0,0,L,1151911521,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1472556655,940829.00
08/30/2016 07:30,2,0.008,ALERT,212.61,297.26,60.002,1472556604,"274151322000068","219011344069620",39.14,23.30,0,290.35,373.91,0.0,0.0,0.000,658029.1,658029.1,5449,0,0,0,L,1151911521,0,121.78,122.23,0002,22,0,0,0,0,0,0,177,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1472556657,940830.00
08/30/2016 07:30,2,0.168,ALERT,211.93,321.31,60.007,1472556604,"201051344001135","219011344069620",25.27,21.80,0,293.06,322.21,4.3,2.2,0.000,532190.2,532190.2,5396,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1472556659,940831.00
08/30/2016 07:30,2,0.150,ALERT,211.70,326.72,59.991,1472556604,"201051344000594","219011344069620",24.85,22.00,0,293.96,327.02,3.8,1.8,0.000,542979.0,542979.0,5407,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556661,940832.00
08/30/2016 07:30,2,0.158,ALERT,212.38,304.48,60.002,1472556604,"201051344001203","219011344069620",23.78,21.80,0,292.76,306.88,3.8,1.8,0.000,540261.1,540261.1,5412,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1472556662,940833.00
08/30/2016 07:30,2,0.072,ALERT,212.16,298.17,59.991,1472556604,"274151322000054","219011344069620",24.03,23.00,0,291.25,301.17,1.8,0.0,0.000,780337.6,780337.6,5357,0,0,0,L,1151911521,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1472556664,940834.00
08/30/2016 07:30,2,0.156,ALERT,212.38,305.68,60.007,1472556604,"201051344000867","219011344069620",24.39,22.00,0,293.96,306.88,3.9,1.8,0.000,530291.0,530291.0,5409,0,0,0,L,1122011218,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1472556666,940835.00
08/30/2016 07:30,2,0.188,ALERT,212.16,298.77,60.002,1472556604,"201051344001093","219011344069620",21.97,22.30,0,293.06,300.27,4.2,2.1,0.000,537286.8,537286.8,5431,0,0,0,L,1122011218,0,121.33,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472556668,940836.00
08/30/2016 07:30,2,0.119,ALERT,211.93,310.49,60.034,1472556604,"201051344000900","219011344069620",24.35,21.50,0,293.66,311.09,3.0,0.9,0.000,546893.5,546893.5,5421,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1472556670,940837.00
08/30/2016 07:30,2,0.152,ALERT,212.16,326.42,60.007,1472556604,"201051344000648","219011344069620",25.54,21.30,0,293.66,327.62,4.0,1.9,0.000,536041.0,536041.0,5401,0,0,0,L,1122011218,0,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472556672,940838.00
08/30/2016 07:30,2,0.164,ALERT,211.93,322.21,60.002,1472556604,"201051344000569","219011344069620",23.82,21.80,0,294.56,323.72,4.0,1.9,0.000,547049.3,547049.3,5406,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472556673,940839.00
08/30/2016 07:30,2,0.166,ALERT,211.93,327.02,59.996,1472556604,"201051344000983","219011344069620",25.50,21.80,0,294.56,327.92,4.3,2.2,0.000,539360.8,539360.8,5400,0,0,0,L,1122011218,0,121.33,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1472556675,940840.00
08/30/2016 07:30,2,0.160,ALERT,211.93,307.48,60.007,1472556604,"201051344001158","219011344069620",22.40,21.50,0,293.36,308.39,3.7,1.6,0.000,531456.7,531456.7,5407,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1472556677,940841.00
08/30/2016 07:30,2,0.152,ALERT,212.38,308.69,60.007,1472556604,"201051344000576","219011344069620",23.58,21.50,0,293.96,309.29,3.7,1.6,0.000,538929.7,538929.7,5417,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1472556679,940842.00
08/30/2016 07:30,2,0.088,ALERT,212.16,298.47,60.002,1472556604,"274151322000087","219011344069620",23.22,23.30,0,290.35,300.27,2.1,0.1,0.000,752638.7,752638.7,5427,0,0,0,L,1151911521,0,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1472556681,940843.00
08/30/2016 07:45,2,0.211,ACTIVE,212.38,336.64,59.991,1472557503,"201051344000645","219011344069620",26.50,22.80,0,296.96,356.18,5.7,3.6,0.018,538422.2,538422.2,5414,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557504,940844.00
08/30/2016 07:45,2,0.080,ACTIVE,212.38,333.03,59.991,1472557503,"274151322000085","219011344069620",28.35,24.00,0,296.96,337.24,2.3,0.3,0.000,780340.9,780340.9,5358,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557505,940845.00
08/30/2016 07:45,2,0.229,ACTIVE,212.61,338.44,60.018,1472557503,"201051344000633","219011344069620",27.31,22.50,0,295.76,352.87,6.4,4.2,0.013,529959.1,529959.1,5409,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557506,940846.00
