ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 07:45,2,0.230,ACTIVE,212.16,336.34,60.002,1472557503,"201051344000469","219011344069620",27.21,21.80,0,296.66,351.97,6.4,4.3,0.018,532398.0,532398.0,5424,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557507,940847.00
08/30/2016 07:45,2,0.227,ACTIVE,211.93,335.44,60.002,1472557503,"201051344000646","219011344069620",27.37,22.50,0,296.36,349.86,6.3,4.2,0.013,533218.2,533218.2,5403,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557508,940848.00
08/30/2016 07:45,2,0.178,ACTIVE,211.93,336.64,60.012,1472557503,"274151322000052","219011344069620",25.25,24.30,0,296.66,350.17,4.5,2.5,0.004,801168.4,801168.4,5358,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557508,940849.00
08/30/2016 07:45,2,0.248,ACTIVE,212.38,336.04,60.012,1472557503,"201051344000585","219011344069620",27.37,22.80,0,296.36,350.17,6.9,4.8,0.013,542718.9,542718.9,5399,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557509,940850.00
08/30/2016 07:45,2,0.234,ACTIVE,211.93,335.14,60.012,1472557503,"201051344001230","219011344069620",26.04,22.50,0,296.96,343.55,6.2,4.1,0.013,536397.1,536397.1,5424,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557510,940851.00
08/30/2016 07:45,2,0.170,ACTIVE,212.61,336.04,60.007,1472557503,"201051344000582","219011344069620",28.88,22.30,0,297.57,343.85,5.0,2.9,0.004,529147.2,529147.2,5399,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557511,940852.00
08/30/2016 07:45,2,0.244,ACTIVE,211.93,335.14,60.007,1472557503,"201051344000955","219011344069620",27.35,22.80,0,296.66,348.06,6.8,4.6,0.013,542932.9,542932.9,5404,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557513,940853.00
08/30/2016 07:45,2,0.090,ALERT,212.16,337.84,60.007,1472557503,"274151322000094","219011344069620",29.80,23.50,0,295.76,380.22,2.8,0.7,0.013,657703.7,657703.7,5457,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,70,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557514,940854.00
08/30/2016 07:45,2,0.250,ACTIVE,211.93,335.74,60.044,1472557503,"201051344000579","219011344069620",28.09,23.00,0,298.17,352.57,7.2,5.0,0.018,546657.6,546657.6,5414,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557515,940855.00
08/30/2016 07:45,2,0.244,ACTIVE,212.16,335.14,60.018,1472557503,"201051344000890","219011344069620",26.90,23.00,0,297.26,349.86,6.7,4.5,0.022,540192.2,540192.2,5400,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557516,940856.00
08/30/2016 07:45,2,0.230,ACTIVE,212.38,336.34,60.002,1472557503,"201051344000438","219011344069620",27.08,22.50,0,296.36,347.46,6.3,4.2,0.018,541679.5,541679.5,5408,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557517,940857.00
08/30/2016 07:45,2,0.213,ACTIVE,212.38,336.34,60.007,1472557503,"201051344000417","219011344069620",28.75,22.80,0,295.76,344.76,6.2,4.1,0.009,532991.5,532991.5,5402,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557518,940858.00
08/30/2016 07:45,2,0.154,ACTIVE,212.16,338.14,60.007,1472557503,"274151322000083","219011344069620",25.33,24.00,0,296.96,344.45,4.0,1.9,0.009,793910.1,793910.1,5375,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557519,940859.00
08/30/2016 07:45,2,0.164,ACTIVE,212.83,337.24,60.002,1472557503,"274151322000076","219011344069620",26.12,24.00,0,296.66,356.48,4.3,2.3,0.018,847100.8,847100.8,5380,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557520,940860.00
08/30/2016 07:45,2,0.238,ACTIVE,212.16,336.94,60.007,1472557503,"201051344000868","219011344069620",26.36,22.30,0,297.57,348.96,6.4,4.3,0.013,531227.5,531227.5,5416,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557521,940861.00
08/30/2016 07:45,2,0.150,ACTIVE,212.16,336.64,60.039,1472557503,"274151322000095","219011344069620",26.02,23.80,0,297.57,371.51,4.0,2.0,0.013,838561.0,838561.0,5394,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557522,940862.00
08/30/2016 07:45,2,0.096,ACTIVE_NO_POWER,211.93,299.97,59.965,1472557503,"201051344000988","219011344069620",19.82,22.00,0,294.86,308.99,1.9,0.0,0.000,520239.9,520239.9,5424,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557523,940863.00
08/30/2016 07:45,2,0.221,ACTIVE,212.16,335.14,60.002,1472557503,"201051344001025","219011344069620",27.06,22.30,0,296.06,349.86,6.1,4.0,0.013,541530.5,541530.5,5409,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557524,940864.00
08/30/2016 07:45,2,0.232,ACTIVE,211.93,336.04,60.002,1472557503,"201051344000458","219011344069620",26.56,23.00,0,297.57,351.07,6.3,4.1,0.018,538582.2,538582.2,5408,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557525,940865.00
08/30/2016 07:45,2,0.229,ACTIVE,212.61,337.84,59.991,1472557503,"201051344000853","219011344069620",26.34,22.50,0,297.57,351.07,6.1,4.0,0.018,537813.2,537813.2,5410,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557526,940866.00
08/30/2016 07:45,2,0.207,ACTIVE,212.61,337.24,59.996,1472557503,"201051344000685","219011344069620",25.98,22.80,0,296.66,350.17,5.5,3.3,0.018,540927.0,540927.0,5419,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557526,940867.00
08/30/2016 07:45,2,0.189,ACTIVE,212.38,336.64,60.002,1472557503,"201051344000917","219011344069620",28.49,23.30,0,295.46,346.26,5.5,3.4,0.013,537887.0,537887.0,5429,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557527,940868.00
08/30/2016 07:45,2,0.223,ACTIVE,212.38,336.64,60.002,1472557503,"201051344001145","219011344069620",26.64,22.50,0,296.96,351.97,6.0,3.9,0.013,543087.9,543087.9,5424,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557528,940869.00
08/30/2016 07:45,2,0.211,ACTIVE,212.61,336.34,60.018,1472557503,"201051344000651","219011344069620",27.27,22.30,0,296.06,352.57,5.9,3.7,0.013,536036.8,536036.8,5401,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557529,940870.00
08/30/2016 07:45,2,0.076,ACTIVE,211.93,336.64,60.012,1472557503,"274151322000088","219011344069620",27.45,24.30,0,296.66,343.25,2.1,0.1,0.000,764518.2,764518.2,5366,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557530,940871.00
08/30/2016 07:45,2,0.109,ALERT,212.83,337.84,59.991,1472557503,"274151322000068","219011344069620",30.00,24.30,0,295.46,380.52,3.4,1.3,0.013,658029.2,658029.2,5451,0,0,0,L,1151911521,0,122.46,122.23,0002,21,0,0,0,0,0,0,55,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557532,940872.00
08/30/2016 07:45,2,0.250,ACTIVE,211.93,335.14,59.991,1472557503,"201051344001135","219011344069620",26.74,22.50,0,296.96,349.86,6.8,4.7,0.018,532191.1,532191.1,5398,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557533,940873.00
08/30/2016 07:45,2,0.229,ACTIVE,211.70,336.64,59.986,1472557503,"201051344000594","219011344069620",27.51,23.00,0,297.87,350.17,6.4,4.2,0.018,542979.8,542979.8,5409,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557534,940874.00
08/30/2016 07:45,2,0.240,ACTIVE,212.38,335.74,59.959,1472557503,"201051344001203","219011344069620",26.20,22.80,0,296.96,355.28,6.4,4.3,0.018,540261.9,540261.9,5414,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557535,940875.00
08/30/2016 07:45,2,0.154,ACTIVE,212.16,337.24,59.996,1472557503,"274151322000054","219011344069620",24.59,24.50,0,297.26,348.66,3.9,1.8,0.009,780337.9,780337.9,5359,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557536,940876.00
08/30/2016 07:45,2,0.240,ACTIVE,212.38,335.44,59.991,1472557503,"201051344000867","219011344069620",26.52,23.00,0,297.26,351.07,6.5,4.3,0.018,530291.8,530291.8,5411,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557537,940877.00
08/30/2016 07:45,2,0.248,ACTIVE,212.38,336.34,59.986,1472557503,"201051344001093","219011344069620",26.44,23.00,0,296.96,350.77,6.7,4.5,0.013,537287.7,537287.7,5433,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557538,940878.00
08/30/2016 07:45,2,0.197,ACTIVE,211.93,336.64,59.996,1472557503,"201051344000900","219011344069620",26.40,22.30,0,297.57,351.07,5.3,3.2,0.018,546894.1,546894.1,5423,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557539,940879.00
08/30/2016 07:45,2,0.234,ACTIVE,212.38,336.94,59.996,1472557503,"201051344000648","219011344069620",26.94,22.00,0,296.96,351.07,6.4,4.3,0.018,536041.8,536041.8,5403,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557540,940880.00
08/30/2016 07:45,2,0.225,ACTIVE,212.16,336.04,60.002,1472557503,"201051344000569","219011344069620",27.81,22.50,0,298.47,352.87,6.3,4.2,0.018,547050.1,547050.1,5408,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557541,940881.00
08/30/2016 07:45,2,0.242,ACTIVE,212.16,336.04,60.002,1472557503,"201051344000983","219011344069620",27.43,22.50,0,298.47,357.08,6.8,4.6,0.013,539361.7,539361.7,5402,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557542,940882.00
08/30/2016 07:45,2,0.225,ACTIVE,212.16,336.04,59.996,1472557503,"201051344001158","219011344069620",26.62,22.30,0,297.26,350.47,6.1,4.0,0.018,531457.4,531457.4,5409,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557543,940883.00
08/30/2016 07:45,2,0.227,ACTIVE,212.61,337.84,59.996,1472557503,"201051344000576","219011344069620",27.10,22.30,0,297.87,351.37,6.2,4.1,0.018,538930.5,538930.5,5419,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557544,940884.00
08/30/2016 07:45,2,0.166,ALERT,212.38,337.24,60.002,1472557503,"274151322000087","219011344069620",23.50,25.00,0,296.06,350.47,4.0,1.9,0.013,752638.9,752638.9,5429,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,32,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472557545,940885.00
08/30/2016 08:00,2,0.340,ACTIVE,212.83,338.74,59.981,1472558403,"201051344000645","219011344069620",26.84,23.30,0,331.23,342.05,9.3,7.0,0.049,538423.4,538423.4,5415,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558404,940886.00
08/30/2016 08:00,2,0.271,ALERT,212.61,337.54,59.981,1472558403,"274151322000085","219011344069620",25.60,24.80,0,297.57,341.45,7.1,4.9,0.022,780341.7,780341.7,5359,0,0,0,L,1151911521,0,122.91,121.78,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558406,940887.00
08/30/2016 08:00,2,0.350,ACTIVE,212.83,339.34,59.975,1472558403,"201051344000633","219011344069620",27.14,23.00,0,323.11,350.47,9.6,7.3,0.053,529960.5,529960.5,5410,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558407,940888.00
08/30/2016 08:00,2,0.355,ACTIVE,212.38,338.14,59.981,1472558403,"201051344000469","219011344069620",27.14,22.50,0,329.13,341.75,9.8,7.5,0.049,532399.4,532399.4,5425,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558408,940889.00
08/30/2016 08:00,2,0.350,ACTIVE,212.83,337.54,59.975,1472558403,"201051344000646","219011344069620",27.61,23.00,0,327.32,342.35,9.8,7.6,0.049,533219.6,533219.6,5404,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558409,940890.00
08/30/2016 08:00,2,0.299,ACTIVE,212.16,338.14,59.975,1472558403,"274151322000052","219011344069620",26.18,25.00,0,333.33,341.75,8.0,5.7,0.040,801169.4,801169.4,5359,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558410,940891.00
08/30/2016 08:00,2,0.377,ACTIVE,213.29,337.84,59.970,1472558403,"201051344000585","219011344069620",27.02,23.50,0,329.73,342.05,10.3,8.1,0.044,542720.5,542720.5,5400,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558411,940892.00
08/30/2016 08:00,2,0.346,ACTIVE,212.83,336.94,59.975,1472558403,"201051344001230","219011344069620",27.21,23.00,0,324.02,345.06,9.5,7.3,0.044,536398.4,536398.4,5425,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558412,940893.00
08/30/2016 08:00,2,0.191,ACTIVE,213.51,337.24,59.975,1472558403,"201051344000582","219011344069620",30.65,23.00,0,311.69,353.17,6.0,3.8,0.018,529148.0,529148.0,5400,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558412,940894.00
08/30/2016 08:00,2,0.377,ACTIVE,212.83,336.94,59.996,1472558403,"201051344000955","219011344069620",26.50,23.30,0,329.13,341.45,10.2,7.9,0.049,542934.4,542934.4,5405,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558413,940895.00
08/30/2016 08:00,2,0.172,ACTIVE,212.38,372.71,59.981,1472558403,"274151322000094","219011344069620",34.87,24.50,0,334.24,375.11,6.1,3.9,0.031,657704.2,657704.2,5459,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558414,940896.00
08/30/2016 08:00,2,0.389,ACTIVE,212.38,337.24,59.981,1472558403,"201051344000579","219011344069620",27.21,23.50,0,330.63,342.35,10.7,8.4,0.049,546659.2,546659.2,5415,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558415,940897.00
08/30/2016 08:00,2,0.365,ACTIVE,212.83,336.64,59.991,1472558403,"201051344000890","219011344069620",27.14,23.50,0,329.43,342.05,10.1,7.8,0.049,540193.7,540193.7,5401,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558416,940898.00
08/30/2016 08:00,2,0.354,ACTIVE,213.06,337.54,59.986,1472558403,"201051344000438","219011344069620",26.96,23.00,0,330.33,341.75,9.7,7.4,0.049,541681.0,541681.0,5409,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558417,940899.00
08/30/2016 08:00,2,0.381,ACTIVE,213.29,337.84,59.991,1472558403,"201051344000417","219011344069620",26.62,23.30,0,311.69,354.67,10.3,8.0,0.049,532992.9,532992.9,5403,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558418,940900.00
08/30/2016 08:00,2,0.273,ACTIVE,212.38,338.14,60.002,1472558403,"274151322000083","219011344069620",26.56,24.80,0,333.63,341.45,7.3,5.2,0.040,793910.9,793910.9,5376,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558419,940901.00
08/30/2016 08:00,2,0.295,ACTIVE,212.83,338.74,59.996,1472558403,"274151322000076","219011344069620",27.14,24.50,0,334.84,342.05,8.1,5.9,0.040,847101.7,847101.7,5381,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558420,940902.00
08/30/2016 08:00,2,0.365,ACTIVE,212.16,337.54,59.991,1472558403,"201051344000868","219011344069620",27.14,22.80,0,331.23,341.45,10.1,7.8,0.049,531228.9,531228.9,5417,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558420,940903.00
08/30/2016 08:00,2,0.283,ACTIVE,212.16,336.34,59.986,1472558403,"274151322000095","219011344069620",26.80,24.50,0,333.63,340.85,7.7,5.5,0.031,838561.9,838561.9,5395,0,0,0,L,1151911521,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558421,940904.00
08/30/2016 08:00,2,0.098,ACTIVE,212.16,299.97,59.986,1472558403,"201051344000988","219011344069620",20.65,22.30,0,295.16,301.47,2.0,0.1,0.000,520239.9,520239.9,5425,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558422,940905.00
08/30/2016 08:00,2,0.354,ACTIVE,212.83,336.34,59.996,1472558403,"201051344001025","219011344069620",27.14,23.00,0,330.93,342.05,9.8,7.5,0.053,541531.9,541531.9,5410,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558423,940906.00
08/30/2016 08:00,2,0.354,ACTIVE,212.38,336.64,59.986,1472558403,"201051344000458","219011344069620",27.43,23.50,0,331.53,341.75,9.8,7.6,0.053,538583.6,538583.6,5409,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558424,940907.00
08/30/2016 08:00,2,0.352,ACTIVE,212.83,339.34,60.002,1472558403,"201051344000853","219011344069620",27.27,22.80,0,332.73,343.55,9.7,7.4,0.049,537814.6,537814.6,5411,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558425,940908.00
08/30/2016 08:00,2,0.330,ACTIVE,213.29,338.44,59.975,1472558403,"201051344000685","219011344069620",26.88,23.30,0,330.63,342.95,9.0,6.8,0.053,540928.2,540928.2,5420,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558426,940909.00
08/30/2016 08:00,2,0.344,ACTIVE,213.06,338.44,60.002,1472558403,"201051344000917","219011344069620",27.49,24.00,0,315.60,351.97,9.6,7.4,0.044,537888.4,537888.4,5430,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558427,940910.00
08/30/2016 08:00,2,0.352,ACTIVE,213.29,337.84,59.996,1472558403,"201051344001145","219011344069620",26.94,23.00,0,330.33,342.95,9.6,7.4,0.049,543089.2,543089.2,5425,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558428,940911.00
08/30/2016 08:00,2,0.348,ACTIVE,213.06,337.54,59.986,1472558403,"201051344000651","219011344069620",26.60,22.80,0,331.23,342.35,9.4,7.2,0.049,536038.1,536038.1,5402,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558429,940912.00
08/30/2016 08:00,2,0.268,ACTIVE,211.93,337.84,60.002,1472558403,"274151322000088","219011344069620",25.01,24.80,0,315.00,342.35,6.8,4.6,0.027,764518.9,764518.9,5367,0,0,0,L,1151911521,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558430,940913.00
08/30/2016 08:00,2,0.195,ACTIVE,213.06,381.12,59.981,1472558403,"274151322000068","219011344069620",35.82,25.30,0,335.44,386.53,7.1,4.9,0.022,658029.9,658029.9,5453,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558430,940914.00
08/30/2016 08:00,2,0.371,ACTIVE,212.61,336.34,59.981,1472558403,"201051344001135","219011344069620",27.69,23.00,0,329.43,340.85,10.5,8.2,0.049,532192.7,532192.7,5399,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558431,940915.00
08/30/2016 08:00,2,0.365,ACTIVE,212.16,338.14,59.975,1472558403,"201051344000594","219011344069620",27.04,23.50,0,329.13,342.05,10.0,7.8,0.053,542981.2,542981.2,5410,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558432,940916.00
08/30/2016 08:00,2,0.363,ACTIVE,213.06,337.54,59.981,1472558403,"201051344001203","219011344069620",27.21,23.30,0,330.93,342.65,10.1,7.8,0.049,540263.4,540263.4,5415,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558434,940917.00
08/30/2016 08:00,2,0.279,ACTIVE,212.38,338.14,59.986,1472558403,"274151322000054","219011344069620",26.00,25.30,0,333.33,341.45,7.4,5.2,0.040,780338.7,780338.7,5360,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558435,940918.00
08/30/2016 08:00,2,0.375,ACTIVE,212.61,337.54,59.986,1472558403,"201051344000867","219011344069620",26.96,23.50,0,331.23,341.45,10.3,8.0,0.049,530293.3,530293.3,5412,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558436,940919.00
08/30/2016 08:00,2,0.375,ACTIVE,213.06,338.14,60.012,1472558403,"201051344001093","219011344069620",27.41,23.50,0,330.03,341.75,10.4,8.2,0.049,537289.2,537289.2,5434,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558437,940920.00
08/30/2016 08:00,2,0.330,ACTIVE,212.16,338.14,59.970,1472558403,"201051344000900","219011344069620",27.31,22.80,0,331.53,341.75,9.1,6.9,0.053,546895.3,546895.3,5424,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558438,940921.00
08/30/2016 08:00,2,0.373,ACTIVE,212.61,337.54,59.986,1472558403,"201051344000648","219011344069620",26.94,22.50,0,331.83,342.35,10.2,7.9,0.053,536043.2,536043.2,5404,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558439,940922.00
08/30/2016 08:00,2,0.367,ACTIVE,212.38,337.54,59.986,1472558403,"201051344000569","219011344069620",27.65,23.00,0,331.23,342.05,10.3,8.1,0.049,547051.6,547051.6,5409,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558440,940923.00
08/30/2016 08:00,2,0.385,ACTIVE,212.38,337.24,59.986,1472558403,"201051344000983","219011344069620",26.76,23.30,0,330.33,342.05,10.4,8.1,0.057,539363.3,539363.3,5403,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558440,940924.00
08/30/2016 08:00,2,0.361,ACTIVE,212.38,338.14,59.986,1472558403,"201051344001158","219011344069620",27.10,22.80,0,330.03,342.65,9.9,7.7,0.057,531458.8,531458.8,5410,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558441,940925.00
08/30/2016 08:00,2,0.361,ACTIVE,212.61,339.04,60.002,1472558403,"201051344000576","219011344069620",26.96,22.80,0,331.23,344.15,9.9,7.7,0.053,538931.9,538931.9,5420,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558442,940926.00
08/30/2016 08:00,2,0.295,ACTIVE,212.38,338.14,59.981,1472558403,"274151322000087","219011344069620",25.45,26.30,0,324.92,351.37,7.6,5.4,0.031,752639.8,752639.8,5431,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472558443,940927.00
08/30/2016 08:15,2,0.455,ACTIVE,212.61,339.04,59.965,1472559303,"201051344000645","219011344069620",26.20,23.50,0,332.13,351.67,12.1,9.7,0.071,538426.1,538426.1,5416,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559304,940928.00
08/30/2016 08:15,2,0.371,ACTIVE,212.38,338.44,59.959,1472559303,"274151322000085","219011344069620",26.58,25.30,0,334.54,348.06,10.0,7.7,0.049,780343.8,780343.8,5361,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559305,940929.00
08/30/2016 08:15,2,0.455,ACTIVE,212.83,339.95,59.996,1472559303,"201051344000633","219011344069620",27.65,23.50,0,330.93,353.47,12.8,10.4,0.071,529963.2,529963.2,5411,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559306,940930.00
08/30/2016 08:15,2,0.451,ACTIVE,212.38,338.74,59.986,1472559303,"201051344000469","219011344069620",27.93,22.80,0,330.03,351.67,12.8,10.4,0.075,532402.2,532402.2,5426,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559307,940931.00
08/30/2016 08:15,2,0.455,ACTIVE,211.93,337.24,59.981,1472559303,"201051344000646","219011344069620",27.71,23.50,0,330.03,349.56,12.8,10.4,0.075,533222.4,533222.4,5405,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559308,940932.00
08/30/2016 08:15,2,0.395,ACTIVE,211.93,338.44,59.991,1472559303,"274151322000052","219011344069620",27.21,25.50,0,332.13,348.66,10.9,8.6,0.062,801171.7,801171.7,5360,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559309,940933.00
08/30/2016 08:15,2,0.480,ACTIVE,212.38,338.44,60.028,1472559303,"201051344000585","219011344069620",26.98,23.80,0,331.83,349.26,13.2,10.8,0.071,542723.4,542723.4,5401,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559309,940934.00
08/30/2016 08:15,2,0.434,ACTIVE,212.38,336.94,60.002,1472559303,"201051344001230","219011344069620",27.89,23.50,0,330.03,349.56,12.3,10.0,0.071,536401.2,536401.2,5426,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559310,940935.00
08/30/2016 08:15,2,0.426,ACTIVE,212.61,337.84,59.996,1472559303,"201051344000582","219011344069620",27.99,23.50,0,331.53,350.17,12.1,9.8,0.071,529150.0,529150.0,5401,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559311,940936.00
08/30/2016 08:15,2,0.475,ACTIVE,211.93,337.24,60.002,1472559303,"201051344000955","219011344069620",27.57,23.80,0,330.63,349.86,13.3,10.9,0.080,542937.3,542937.3,5406,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559312,940937.00
08/30/2016 08:15,2,0.232,ACTIVE,212.38,386.83,59.981,1472559303,"274151322000094","219011344069620",36.18,25.80,0,335.74,414.49,8.6,6.3,0.049,657706.0,657706.0,5460,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559313,940938.00
08/30/2016 08:15,2,0.488,ACTIVE,212.16,337.54,59.991,1472559303,"201051344000579","219011344069620",27.57,24.00,0,331.53,351.37,13.6,11.2,0.071,546662.2,546662.2,5416,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559314,940939.00
08/30/2016 08:15,2,0.463,ACTIVE,212.38,337.24,59.996,1472559303,"201051344000890","219011344069620",27.73,23.80,0,330.93,350.17,13.0,10.7,0.071,540196.6,540196.6,5402,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559315,940940.00
08/30/2016 08:15,2,0.477,ACTIVE,212.61,338.14,59.991,1472559303,"201051344000438","219011344069620",23.91,23.50,0,331.23,350.77,11.5,9.2,0.071,541683.7,541683.7,5410,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559316,940941.00
08/30/2016 08:15,2,0.469,ACTIVE,212.61,337.84,60.007,1472559303,"201051344000417","219011344069620",27.79,23.80,0,331.23,350.17,13.2,10.8,0.071,532995.8,532995.8,5404,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559317,940942.00
08/30/2016 08:15,2,0.373,ACTIVE,212.38,340.25,59.991,1472559303,"274151322000083","219011344069620",26.52,25.30,0,333.93,347.76,10.0,7.8,0.057,793913.0,793913.0,5377,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559318,940943.00
08/30/2016 08:15,2,0.396,ACTIVE,213.06,338.74,60.007,1472559303,"274151322000076","219011344069620",27.81,25.30,0,333.33,349.86,11.2,8.8,0.062,847104.2,847104.2,5382,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559319,940944.00
08/30/2016 08:15,2,0.469,ACTIVE,212.16,338.14,59.959,1472559303,"201051344000868","219011344069620",27.15,23.00,0,331.53,351.37,12.9,10.5,0.071,531231.7,531231.7,5418,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559320,940945.00
08/30/2016 08:15,2,0.385,ACTIVE,212.16,338.74,59.991,1472559303,"274151322000095","219011344069620",26.80,25.00,0,332.13,348.06,10.5,8.2,0.057,838564.2,838564.2,5396,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559321,940946.00
08/30/2016 08:15,2,0.102,ACTIVE,212.16,299.97,59.959,1472559303,"201051344000988","219011344069620",20.99,22.30,0,295.46,302.98,2.2,0.2,0.000,520240.0,520240.0,5426,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559321,940947.00
08/30/2016 08:15,2,0.443,ACTIVE,212.16,336.94,59.949,1472559303,"201051344001025","219011344069620",27.79,23.50,0,331.53,350.17,12.5,10.1,0.075,541534.5,541534.5,5411,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559322,940948.00
08/30/2016 08:15,2,0.451,ACTIVE,212.16,337.84,59.996,1472559303,"201051344000458","219011344069620",27.39,24.00,0,330.93,351.37,12.5,10.2,0.075,538586.3,538586.3,5410,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559323,940949.00
08/30/2016 08:15,2,0.438,ACTIVE,212.83,339.65,59.949,1472559303,"201051344000853","219011344069620",27.77,23.30,0,332.43,352.87,12.4,10.0,0.080,537817.3,537817.3,5412,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559324,940950.00
08/30/2016 08:15,2,0.426,ACTIVE,212.83,338.74,59.986,1472559303,"201051344000685","219011344069620",27.25,23.80,0,331.53,351.07,11.8,9.4,0.075,540930.8,540930.8,5421,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559325,940951.00
08/30/2016 08:15,2,0.434,ACTIVE,212.61,338.44,59.996,1472559303,"201051344000917","219011344069620",27.65,24.30,0,330.03,350.47,12.2,9.8,0.071,537891.1,537891.1,5431,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559326,940952.00
08/30/2016 08:15,2,0.438,ACTIVE,212.61,337.84,60.028,1472559303,"201051344001145","219011344069620",27.57,23.30,0,332.43,350.77,12.2,9.9,0.071,543091.9,543091.9,5426,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559327,940953.00
08/30/2016 08:15,2,0.441,ACTIVE,212.61,338.44,59.991,1472559303,"201051344000651","219011344069620",27.02,23.30,0,331.83,350.47,12.2,9.8,0.075,536040.7,536040.7,5403,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559328,940954.00
08/30/2016 08:15,2,0.355,ACTIVE,211.70,338.74,59.986,1472559303,"274151322000088","219011344069620",26.38,25.30,0,333.63,348.06,9.5,7.2,0.049,764520.8,764520.8,5368,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559329,940955.00
08/30/2016 08:15,2,0.248,ACTIVE,212.61,391.34,59.981,1472559303,"274151322000068","219011344069620",36.82,26.50,0,336.04,419.60,9.3,7.1,0.049,658031.9,658031.9,5454,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559330,940956.00
08/30/2016 08:15,2,0.467,ACTIVE,212.16,336.64,59.991,1472559303,"201051344001135","219011344069620",27.77,23.50,0,331.23,349.86,13.1,10.8,0.075,532195.5,532195.5,5400,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559331,940957.00
08/30/2016 08:15,2,0.453,ACTIVE,212.16,337.84,60.007,1472559303,"201051344000594","219011344069620",27.79,24.00,0,330.33,351.37,12.8,10.4,0.080,542984.1,542984.1,5411,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559332,940958.00
08/30/2016 08:15,2,0.465,ACTIVE,212.61,336.94,59.991,1472559303,"201051344001203","219011344069620",26.88,23.50,0,330.93,351.67,12.7,10.3,0.080,540266.2,540266.2,5416,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559333,940959.00
08/30/2016 08:15,2,0.373,ACTIVE,212.16,337.84,59.996,1472559303,"274151322000054","219011344069620",26.62,25.80,0,333.93,348.66,10.0,7.8,0.053,780340.8,780340.8,5361,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559334,940960.00
08/30/2016 08:15,2,0.461,ACTIVE,212.38,337.54,59.954,1472559303,"201051344000867","219011344069620",27.27,24.00,0,331.53,351.07,12.8,10.4,0.071,530296.1,530296.1,5413,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559335,940961.00
08/30/2016 08:15,2,0.467,ACTIVE,212.38,337.84,59.991,1472559303,"201051344001093","219011344069620",27.49,24.00,0,331.23,351.37,13.0,10.7,0.075,537292.1,537292.1,5435,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559336,940962.00
08/30/2016 08:15,2,0.422,ACTIVE,212.16,338.74,59.959,1472559303,"201051344000900","219011344069620",27.71,23.00,0,330.63,351.07,11.8,9.5,0.075,546897.9,546897.9,5425,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559337,940963.00
08/30/2016 08:15,2,0.463,ACTIVE,212.38,337.84,59.970,1472559303,"201051344000648","219011344069620",27.08,23.00,0,331.53,351.97,12.7,10.3,0.071,536046.0,536046.0,5405,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559337,940964.00
08/30/2016 08:15,2,0.455,ACTIVE,212.38,338.14,59.996,1472559303,"201051344000569","219011344069620",27.79,23.30,0,331.53,351.97,12.8,10.4,0.075,547054.4,547054.4,5410,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559338,940965.00
08/30/2016 08:15,2,0.459,ACTIVE,212.38,337.54,60.018,1472559303,"201051344000983","219011344069620",27.85,23.50,0,330.33,351.07,13.0,10.6,0.080,539366.1,539366.1,5404,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559339,940966.00
08/30/2016 08:15,2,0.436,ACTIVE,212.16,337.84,59.996,1472559303,"201051344001158","219011344069620",27.85,23.30,0,331.23,351.37,12.3,10.0,0.080,531461.5,531461.5,5411,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559340,940967.00
08/30/2016 08:15,2,0.441,ACTIVE,212.83,339.34,59.954,1472559303,"201051344000576","219011344069620",27.63,23.00,0,331.53,352.27,12.4,10.0,0.075,538934.6,538934.6,5421,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559341,940968.00
08/30/2016 08:15,2,0.371,ACTIVE,212.16,338.14,59.981,1472559303,"274151322000087","219011344069620",26.64,27.30,0,333.93,348.36,10.0,7.7,0.049,752641.9,752641.9,5432,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472559342,940969.00
08/30/2016 08:30,2,0.838,ACTIVE,212.38,342.05,60.028,1472560203,"201051344000645","219011344069620",27.97,24.00,0,331.23,365.19,23.8,21.0,0.181,538432.2,538432.2,5417,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560204,940970.00
08/30/2016 08:30,2,0.758,ACTIVE,211.93,338.74,59.986,1472560203,"274151322000085","219011344069620",27.29,26.00,0,331.23,356.78,20.9,18.3,0.133,780349.2,780349.2,5362,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560205,940971.00
08/30/2016 08:30,2,0.842,ACTIVE,212.16,342.65,60.007,1472560203,"201051344000633","219011344069620",28.51,24.00,0,331.83,365.80,24.4,21.6,0.186,529969.4,529969.4,5412,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560206,940972.00
08/30/2016 08:30,2,0.871,ACTIVE,211.93,342.05,59.954,1472560203,"201051344000469","219011344069620",28.17,23.30,0,330.63,366.10,24.9,22.1,0.199,532408.5,532408.5,5427,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560207,940973.00
08/30/2016 08:30,2,0.848,ACTIVE,211.93,341.75,59.981,1472560203,"201051344000646","219011344069620",28.05,24.30,0,329.73,363.69,24.1,21.4,0.186,533228.4,533228.4,5406,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560208,940974.00
08/30/2016 08:30,2,0.799,ACTIVE,211.48,341.45,60.002,1472560203,"274151322000052","219011344069620",27.97,26.30,0,330.63,357.38,22.7,20.0,0.150,801177.4,801177.4,5361,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560209,940975.00
08/30/2016 08:30,2,0.869,ACTIVE,212.61,342.05,59.996,1472560203,"201051344000585","219011344069620",28.63,24.80,0,330.63,363.39,25.2,22.4,0.186,542729.3,542729.3,5402,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560210,940976.00
08/30/2016 08:30,2,0.877,ACTIVE,212.16,341.45,60.002,1472560203,"201051344001230","219011344069620",28.03,24.80,0,328.82,363.39,24.9,22.1,0.186,536407.3,536407.3,5427,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560211,940977.00
08/30/2016 08:30,2,0.850,ACTIVE,212.61,342.35,59.986,1472560203,"201051344000582","219011344069620",28.63,24.30,0,330.63,364.59,24.7,21.9,0.181,529155.9,529155.9,5402,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560211,940978.00
08/30/2016 08:30,2,0.938,ACTIVE,211.93,341.15,59.996,1472560203,"201051344000955","219011344069620",28.47,24.50,0,329.13,364.59,27.1,24.2,0.212,542943.8,542943.8,5407,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560212,940979.00
08/30/2016 08:30,2,0.537,ACTIVE,211.70,406.67,59.986,1472560203,"274151322000094","219011344069620",38.13,26.80,0,332.13,431.62,20.7,18.1,0.146,657710.9,657710.9,5461,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560213,940980.00
08/30/2016 08:30,2,0.932,ACTIVE,211.93,341.75,59.959,1472560203,"201051344000579","219011344069620",29.04,24.50,0,330.93,365.49,27.4,24.6,0.208,546668.6,546668.6,5417,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560215,940981.00
08/30/2016 08:30,2,0.947,ACTIVE,211.93,340.85,59.986,1472560203,"201051344000890","219011344069620",28.33,24.80,0,329.43,365.19,27.2,24.3,0.199,540203.0,540203.0,5403,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560216,940982.00
08/30/2016 08:30,2,0.896,ACTIVE,212.16,342.35,59.996,1472560203,"201051344000438","219011344069620",29.02,24.30,0,332.13,365.49,26.4,23.5,0.203,541689.9,541689.9,5411,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560216,940983.00
08/30/2016 08:30,2,0.898,ACTIVE,212.16,342.05,59.965,1472560203,"201051344000417","219011344069620",28.51,24.80,0,330.63,363.69,26.0,23.1,0.199,533002.0,533002.0,5405,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560217,940984.00
08/30/2016 08:30,2,0.799,ACTIVE,211.70,340.25,59.991,1472560203,"274151322000083","219011344069620",27.75,26.00,0,331.53,355.88,22.4,19.7,0.155,793918.3,793918.3,5378,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560218,940985.00
08/30/2016 08:30,2,0.867,ACTIVE,212.38,340.85,60.002,1472560203,"274151322000076","219011344069620",28.51,26.00,0,331.53,359.48,25.1,22.3,0.164,847110.4,847110.4,5383,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560219,940986.00
08/30/2016 08:30,2,0.869,ACTIVE,211.70,341.15,59.991,1472560203,"201051344000868","219011344069620",28.41,23.50,0,331.23,364.89,25.0,22.2,0.186,531238.1,531238.1,5419,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560220,940987.00
08/30/2016 08:30,2,0.803,ACTIVE,211.70,339.65,59.991,1472560203,"274151322000095","219011344069620",28.05,26.00,0,330.93,357.38,22.8,20.1,0.146,838570.0,838570.0,5397,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560221,940988.00
08/30/2016 08:30,2,0.105,ACTIVE,211.48,299.97,59.991,1472560203,"201051344000988","219011344069620",21.59,22.80,0,295.46,303.28,2.3,0.3,0.000,520240.0,520240.0,5427,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560222,940989.00
08/30/2016 08:30,2,0.805,ACTIVE,212.16,341.15,60.034,1472560203,"201051344001025","219011344069620",28.53,24.30,0,330.63,364.29,23.3,20.6,0.172,541540.6,541540.6,5412,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560223,940990.00
