ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 08:30,2,0.793,ACTIVE,211.70,340.85,59.991,1472560203,"201051344000458","219011344069620",28.71,24.50,0,332.43,364.29,23.1,20.4,0.177,538592.4,538592.4,5411,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560224,940991.00
08/30/2016 08:30,2,0.795,ACTIVE,212.16,342.35,59.991,1472560203,"201051344000853","219011344069620",28.51,23.50,0,333.03,365.80,23.0,20.3,0.177,537823.5,537823.5,5413,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560225,940992.00
08/30/2016 08:30,2,0.771,ACTIVE,212.38,342.05,59.996,1472560203,"201051344000685","219011344069620",28.17,24.30,0,330.63,364.89,22.0,19.3,0.177,540936.7,540936.7,5422,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560226,940993.00
08/30/2016 08:30,2,0.779,ACTIVE,212.16,340.85,60.023,1472560203,"201051344000917","219011344069620",28.09,25.00,0,330.33,364.29,22.2,19.5,0.168,537897.0,537897.0,5432,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560227,940994.00
08/30/2016 08:30,2,0.779,ACTIVE,212.38,341.15,60.012,1472560203,"201051344001145","219011344069620",28.21,24.00,0,331.23,363.99,22.3,19.6,0.164,543097.9,543097.9,5427,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560227,940995.00
08/30/2016 08:30,2,0.791,ACTIVE,212.38,342.05,60.018,1472560203,"201051344000651","219011344069620",28.41,23.80,0,331.53,365.19,22.8,20.1,0.164,536046.8,536046.8,5404,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560228,940996.00
08/30/2016 08:30,2,0.730,ACTIVE,211.48,342.05,59.991,1472560203,"274151322000088","219011344069620",27.17,25.80,0,330.03,356.18,20.1,17.5,0.128,764526.2,764526.2,5369,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560229,940997.00
08/30/2016 08:30,2,0.521,ACTIVE,212.38,390.74,59.949,1472560203,"274151322000068","219011344069620",36.56,27.80,0,332.43,431.92,19.3,16.7,0.115,658036.9,658036.9,5455,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560230,940998.00
08/30/2016 08:30,2,0.855,ACTIVE,211.93,340.55,59.981,1472560203,"201051344001135","219011344069620",28.53,24.30,0,330.33,363.69,24.8,22.0,0.181,532201.8,532201.8,5401,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560231,940999.00
08/30/2016 08:30,2,0.871,ACTIVE,211.48,341.15,59.986,1472560203,"201051344000594","219011344069620",28.09,24.50,0,330.03,364.29,24.8,22.0,0.194,542990.3,542990.3,5412,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560232,941000.00
08/30/2016 08:30,2,0.873,ACTIVE,212.38,341.45,60.007,1472560203,"201051344001203","219011344069620",28.33,24.50,0,330.93,366.40,25.1,22.3,0.194,540272.5,540272.5,5417,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560233,941001.00
08/30/2016 08:30,2,0.781,ACTIVE,211.70,339.04,59.981,1472560203,"274151322000054","219011344069620",27.71,26.50,0,330.93,357.08,21.9,19.2,0.141,780346.3,780346.3,5362,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560234,941002.00
08/30/2016 08:30,2,0.895,ACTIVE,211.93,340.25,59.981,1472560203,"201051344000867","219011344069620",28.39,24.50,0,331.23,364.59,25.7,22.9,0.190,530302.5,530302.5,5414,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560235,941003.00
08/30/2016 08:30,2,0.904,ACTIVE,212.38,342.95,59.981,1472560203,"201051344001093","219011344069620",28.29,25.00,0,329.73,366.70,26.0,23.2,0.190,537298.7,537298.7,5436,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560236,941004.00
08/30/2016 08:30,2,0.871,ACTIVE,211.70,342.35,59.959,1472560203,"201051344000900","219011344069620",28.47,23.30,0,330.33,365.49,25.2,22.4,0.190,546904.0,546904.0,5426,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560237,941005.00
08/30/2016 08:30,2,0.889,ACTIVE,211.93,342.05,59.986,1472560203,"201051344000648","219011344069620",28.29,23.50,0,331.53,365.49,25.5,22.7,0.194,536052.2,536052.2,5406,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560238,941006.00
08/30/2016 08:30,2,0.871,ACTIVE,211.93,341.75,59.986,1472560203,"201051344000569","219011344069620",28.98,23.80,0,331.83,364.89,25.6,22.8,0.203,547060.6,547060.6,5411,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560239,941007.00
08/30/2016 08:30,2,0.883,ACTIVE,211.93,341.15,60.018,1472560203,"201051344000983","219011344069620",29.00,23.80,0,330.93,365.19,25.9,23.1,0.199,539372.4,539372.4,5405,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560240,941008.00
08/30/2016 08:30,2,0.883,ACTIVE,211.93,341.75,59.981,1472560203,"201051344001158","219011344069620",28.35,23.80,0,330.33,364.89,25.4,22.6,0.199,531467.7,531467.7,5412,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560240,941009.00
08/30/2016 08:30,2,0.867,ACTIVE,212.38,343.25,59.981,1472560203,"201051344000576","219011344069620",28.63,23.30,0,331.53,365.19,25.2,22.4,0.194,538940.8,538940.8,5422,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560241,941010.00
08/30/2016 08:30,2,0.789,ACTIVE,212.16,339.04,59.981,1472560203,"274151322000087","219011344069620",27.53,28.80,0,328.82,355.58,22.0,19.3,0.133,752647.3,752647.3,5433,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472560242,941011.00
08/30/2016 08:45,2,2.094,ACTIVE,214.41,356.48,59.981,1472561103,"201051344000645","219011344069620",28.77,25.00,0,331.23,380.22,61.0,57.0,0.495,538443.1,538443.1,5418,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561105,941012.00
08/30/2016 08:45,2,1.930,ACTIVE,212.83,354.67,59.981,1472561103,"274151322000085","219011344069620",28.23,27.30,0,331.83,367.30,55.2,51.4,0.384,780359.0,780359.0,5363,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561106,941013.00
08/30/2016 08:45,2,2.080,ACTIVE,213.96,357.08,60.002,1472561103,"201051344000633","219011344069620",29.04,25.30,0,330.93,380.82,61.2,57.1,0.517,529980.5,529980.5,5413,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561106,941014.00
08/30/2016 08:45,2,2.133,ACTIVE,214.19,356.18,59.928,1472561103,"201051344000469","219011344069620",28.78,24.30,0,330.33,380.82,62.2,58.1,0.535,532419.7,532419.7,5428,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561107,941015.00
08/30/2016 08:45,2,2.027,ACTIVE,213.51,353.77,59.986,1472561103,"201051344000646","219011344069620",29.12,25.50,0,330.93,377.52,59.8,55.8,0.504,533239.2,533239.2,5407,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561108,941016.00
08/30/2016 08:45,2,1.990,ACTIVE,212.61,350.17,59.954,1472561103,"274151322000052","219011344069620",28.65,27.50,0,330.63,368.50,57.8,53.8,0.384,801187.7,801187.7,5362,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561109,941017.00
08/30/2016 08:45,2,2.029,ACTIVE,214.41,354.37,59.996,1472561103,"201051344000585","219011344069620",28.73,26.30,0,330.93,376.92,59.1,55.1,0.486,542740.0,542740.0,5403,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561110,941018.00
08/30/2016 08:45,2,2.084,ACTIVE,213.51,354.07,59.981,1472561103,"201051344001230","219011344069620",29.10,26.30,0,329.73,377.82,61.5,57.4,0.504,536418.4,536418.4,5428,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561111,941019.00
08/30/2016 08:45,2,2.031,ACTIVE,214.64,354.97,59.991,1472561103,"201051344000582","219011344069620",28.82,25.50,0,331.23,379.02,59.2,55.3,0.486,529166.6,529166.6,5403,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561112,941020.00
08/30/2016 08:45,2,2.164,ACTIVE,213.51,353.77,60.028,1472561103,"201051344000955","219011344069620",28.88,25.80,0,329.43,379.02,63.3,59.2,0.535,542955.2,542955.2,5408,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561113,941021.00
08/30/2016 08:45,2,1.303,ACTIVE,212.83,425.61,59.991,1472561103,"274151322000094","219011344069620",39.00,28.50,0,335.14,446.05,51.9,48.2,0.354,657720.0,657720.0,5462,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561114,941022.00
08/30/2016 08:45,2,2.129,ACTIVE,213.96,356.48,59.991,1472561103,"201051344000579","219011344069620",28.90,25.80,0,330.93,380.52,62.3,58.2,0.513,546680.0,546680.0,5418,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561115,941023.00
08/30/2016 08:45,2,2.135,ACTIVE,213.74,354.37,59.996,1472561103,"201051344000890","219011344069620",28.92,26.50,0,330.63,379.32,62.5,58.4,0.513,540214.3,540214.3,5404,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561116,941024.00
08/30/2016 08:45,2,2.109,ACTIVE,213.96,354.97,60.049,1472561103,"201051344000438","219011344069620",29.04,25.30,0,330.93,379.92,62.1,58.0,0.521,541701.1,541701.1,5412,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561117,941025.00
08/30/2016 08:45,2,2.074,ACTIVE,213.96,354.67,59.954,1472561103,"201051344000417","219011344069620",28.84,26.00,0,330.93,378.12,60.6,56.6,0.508,533013.0,533013.0,5406,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561118,941026.00
08/30/2016 08:45,2,1.908,ACTIVE,212.61,357.38,59.907,1472561103,"274151322000083","219011344069620",28.49,27.80,0,333.33,366.40,55.0,51.2,0.407,793928.1,793928.1,5379,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561119,941027.00
08/30/2016 08:45,2,2.139,ACTIVE,213.51,354.37,59.996,1472561103,"274151322000076","219011344069620",29.44,27.80,0,334.54,372.11,63.8,59.6,0.442,847121.9,847121.9,5384,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561120,941028.00
08/30/2016 08:45,2,2.109,ACTIVE,213.74,355.88,60.018,1472561103,"201051344000868","219011344069620",29.20,24.50,0,330.03,379.92,62.4,58.3,0.508,531249.4,531249.4,5420,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561121,941029.00
08/30/2016 08:45,2,2.066,ACTIVE,212.83,349.26,59.981,1472561103,"274151322000095","219011344069620",29.04,27.50,0,333.33,369.40,60.8,56.8,0.411,838580.9,838580.9,5398,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561121,941030.00
08/30/2016 08:45,2,2.129,ACTIVE,214.19,352.27,60.034,1472561103,"201051344000988","219011344069620",18.73,24.30,0,295.46,368.80,40.4,37.1,0.336,520246.0,520246.0,5428,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561122,941031.00
08/30/2016 08:45,2,2.074,ACTIVE,213.96,353.77,60.018,1472561103,"201051344001025","219011344069620",28.92,26.00,0,330.33,379.62,60.8,56.8,0.504,541551.6,541551.6,5413,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561123,941032.00
08/30/2016 08:45,2,2.072,ACTIVE,214.19,356.18,59.991,1472561103,"201051344000458","219011344069620",28.92,25.50,0,330.33,380.82,60.8,56.7,0.517,538603.4,538603.4,5412,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561124,941033.00
08/30/2016 08:45,2,2.102,ACTIVE,214.87,357.98,59.991,1472561103,"201051344000853","219011344069620",28.80,24.50,0,331.83,383.23,61.4,57.3,0.517,537834.6,537834.6,5414,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561125,941034.00
08/30/2016 08:45,2,2.072,ACTIVE,213.96,355.28,60.023,1472561103,"201051344000685","219011344069620",28.73,25.50,0,331.23,378.72,60.3,56.3,0.521,540947.6,540947.6,5423,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561126,941035.00
08/30/2016 08:45,2,2.059,ACTIVE,214.41,354.97,59.981,1472561103,"201051344000917","219011344069620",28.75,26.30,0,330.63,378.72,59.9,55.9,0.499,537907.9,537907.9,5433,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561127,941036.00
08/30/2016 08:45,2,2.033,ACTIVE,214.19,354.67,59.981,1472561103,"201051344001145","219011344069620",28.92,25.30,0,332.43,378.42,59.6,55.6,0.482,543108.7,543108.7,5428,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561128,941037.00
08/30/2016 08:45,2,2.074,ACTIVE,214.64,355.88,60.028,1472561103,"201051344000651","219011344069620",28.96,25.50,0,331.83,379.92,60.9,56.8,0.495,536057.9,536057.9,5405,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561129,941038.00
08/30/2016 08:45,2,1.967,ACTIVE,212.83,347.16,59.981,1472561103,"274151322000088","219011344069620",28.05,27.30,0,330.93,367.60,55.9,52.0,0.376,764536.2,764536.2,5370,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561130,941039.00
08/30/2016 08:45,2,1.352,ACTIVE,213.74,415.39,60.028,1472561103,"274151322000068","219011344069620",37.87,29.30,0,335.74,446.65,51.8,48.0,0.349,658046.3,658046.3,5456,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561131,941040.00
08/30/2016 08:45,2,2.088,ACTIVE,213.96,354.97,59.986,1472561103,"201051344001135","219011344069620",28.88,25.50,0,330.63,378.72,61.1,57.1,0.504,532213.0,532213.0,5402,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561131,941041.00
08/30/2016 08:45,2,2.111,ACTIVE,213.51,355.28,59.981,1472561103,"201051344000594","219011344069620",29.00,26.00,0,330.03,379.92,62.1,58.0,0.513,543001.7,543001.7,5413,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561132,941042.00
08/30/2016 08:45,2,2.150,ACTIVE,214.41,354.67,59.944,1472561103,"201051344001203","219011344069620",29.00,26.00,0,331.23,381.42,63.1,59.0,0.521,540284.1,540284.1,5418,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561133,941043.00
08/30/2016 08:45,2,1.967,ACTIVE,212.83,348.06,59.970,1472561103,"274151322000054","219011344069620",28.27,27.80,0,333.33,368.20,56.3,52.4,0.389,780356.5,780356.5,5363,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561134,941044.00
08/30/2016 08:45,2,2.160,ACTIVE,213.96,354.97,60.007,1472561103,"201051344000867","219011344069620",28.57,25.80,0,330.63,380.22,62.5,58.4,0.504,530314.0,530314.0,5415,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561136,941045.00
08/30/2016 08:45,2,2.209,ACTIVE,214.41,356.18,59.975,1472561103,"201051344001093","219011344069620",28.71,26.50,0,331.53,382.03,64.2,60.1,0.526,537310.5,537310.5,5437,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561137,941046.00
08/30/2016 08:45,2,2.115,ACTIVE,213.96,356.48,59.938,1472561103,"201051344000900","219011344069620",29.30,24.30,0,330.93,381.42,62.8,58.7,0.513,546915.5,546915.5,5427,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561137,941047.00
08/30/2016 08:45,2,2.107,ACTIVE,214.41,355.88,60.007,1472561103,"201051344000648","219011344069620",28.77,24.50,0,331.53,380.82,61.4,57.3,0.513,536063.4,536063.4,5407,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561138,941048.00
08/30/2016 08:45,2,2.107,ACTIVE,214.19,357.08,59.981,1472561103,"201051344000569","219011344069620",28.88,24.80,0,330.63,380.82,61.6,57.5,0.513,547071.9,547071.9,5412,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561139,941049.00
08/30/2016 08:45,2,2.119,ACTIVE,214.19,356.48,60.012,1472561103,"201051344000983","219011344069620",29.00,24.80,0,330.03,380.82,62.3,58.2,0.526,539383.8,539383.8,5406,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561140,941050.00
08/30/2016 08:45,2,2.123,ACTIVE,214.19,355.58,59.975,1472561103,"201051344001158","219011344069620",28.78,25.30,0,330.63,381.12,61.9,57.8,0.513,531479.1,531479.1,5413,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561141,941051.00
08/30/2016 08:45,2,2.080,ACTIVE,214.64,356.78,59.975,1472561103,"201051344000576","219011344069620",29.16,24.30,0,330.93,382.03,61.4,57.4,0.513,538952.0,538952.0,5423,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561142,941052.00
08/30/2016 08:45,2,1.861,ACTIVE,212.83,346.26,59.986,1472561103,"274151322000087","219011344069620",28.23,31.50,0,333.33,365.80,53.1,49.4,0.327,752657.2,752657.2,5434,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472561143,941053.00
08/30/2016 09:00,2,2.629,ACTIVE,215.09,360.38,59.928,1472562004,"201051344000645","219011344069620",28.29,26.80,0,336.34,393.75,75.3,70.7,0.619,538458.2,538458.2,5419,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562005,941054.00
08/30/2016 09:00,2,2.443,ACTIVE,213.51,351.67,59.959,1472562004,"274151322000085","219011344069620",27.69,29.00,0,334.84,374.81,68.5,64.2,0.468,780372.6,780372.6,5364,0,0,0,L,1151911521,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562006,941055.00
08/30/2016 09:00,2,2.609,ACTIVE,214.64,362.19,59.970,1472562004,"201051344000633","219011344069620",28.55,27.30,0,334.24,395.25,75.4,70.9,0.645,529995.6,529995.6,5414,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562006,941056.00
08/30/2016 09:00,2,2.605,ACTIVE,215.09,361.89,59.965,1472562004,"201051344000469","219011344069620",28.90,25.80,0,335.44,395.25,76.3,71.8,0.654,532435.0,532435.0,5429,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562008,941057.00
08/30/2016 09:00,2,2.514,ACTIVE,213.96,359.48,59.959,1472562004,"201051344000646","219011344069620",28.73,27.30,0,331.83,388.04,73.2,68.7,0.619,533253.9,533253.9,5408,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562009,941058.00
08/30/2016 09:00,2,2.463,ACTIVE,213.29,349.86,59.917,1472562004,"274151322000052","219011344069620",28.55,29.50,0,333.63,376.31,71.2,66.8,0.504,801202.0,801202.0,5363,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562010,941059.00
08/30/2016 09:00,2,2.463,ACTIVE,214.87,359.78,59.991,1472562004,"201051344000585","219011344069620",28.78,28.30,0,333.03,389.54,71.8,67.3,0.597,542754.6,542754.6,5404,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562010,941060.00
08/30/2016 09:00,2,2.533,ACTIVE,213.96,357.08,59.965,1472562004,"201051344001230","219011344069620",28.75,28.30,0,332.13,387.44,73.8,69.3,0.614,536433.4,536433.4,5429,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562011,941061.00
08/30/2016 09:00,2,2.361,ACTIVE,214.87,359.18,60.012,1472562004,"201051344000582","219011344069620",28.69,27.00,0,333.63,388.94,68.6,64.3,0.561,529181.2,529181.2,5404,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562012,941062.00
08/30/2016 09:00,2,2.254,ACTIVE,213.96,357.38,59.965,1472562004,"201051344000955","219011344069620",28.84,27.50,0,332.73,388.94,65.8,61.6,0.557,542970.8,542970.8,5409,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562013,941063.00
08/30/2016 09:00,2,1.512,ACTIVE,213.96,413.89,59.991,1472562004,"274151322000094","219011344069620",38.25,30.30,0,386.23,452.36,58.5,54.5,0.407,657732.7,657732.7,5463,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562014,941064.00
08/30/2016 09:00,2,1.932,ACTIVE,214.19,353.77,59.917,1472562004,"201051344000579","219011344069620",28.41,27.50,0,334.84,394.05,55.6,51.7,0.446,546695.2,546695.2,5419,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562015,941065.00
08/30/2016 09:00,2,1.932,ACTIVE,213.74,353.47,59.970,1472562004,"201051344000890","219011344069620",28.75,28.50,0,333.03,389.54,56.3,52.4,0.455,540229.6,540229.6,5405,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562016,941066.00
08/30/2016 09:00,2,1.941,ACTIVE,214.19,353.47,59.917,1472562004,"201051344000438","219011344069620",28.82,27.30,0,333.93,390.74,56.8,52.9,0.477,541716.3,541716.3,5413,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562017,941067.00
08/30/2016 09:00,2,1.979,ACTIVE,214.19,353.77,59.996,1472562004,"201051344000417","219011344069620",28.07,28.00,0,333.63,388.04,56.2,52.4,0.482,533027.8,533027.8,5407,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562018,941068.00
08/30/2016 09:00,2,2.256,ACTIVE,213.06,356.48,59.944,1472562004,"274151322000083","219011344069620",28.39,29.50,0,334.54,374.51,64.9,60.7,0.473,793941.7,793941.7,5380,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562019,941069.00
08/30/2016 09:00,2,2.426,ACTIVE,213.96,362.19,59.959,1472562004,"274151322000076","219011344069620",29.26,29.80,0,335.74,380.22,71.8,67.4,0.504,847137.5,847137.5,5385,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562020,941070.00
08/30/2016 09:00,2,1.873,ACTIVE,213.51,352.87,59.928,1472562004,"201051344000868","219011344069620",28.41,26.30,0,334.84,389.84,54.0,50.1,0.438,531264.6,531264.6,5421,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562021,941071.00
08/30/2016 09:00,2,2.438,ACTIVE,212.61,349.86,59.959,1472562004,"274151322000095","219011344069620",28.84,29.80,0,334.24,378.42,71.1,66.7,0.495,838595.9,838595.9,5399,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562021,941072.00
08/30/2016 09:00,2,2.029,ACTIVE,213.96,351.67,59.949,1472562004,"201051344000988","219011344069620",18.47,26.00,0,335.44,378.72,38.0,34.7,0.318,520255.8,520255.8,5429,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562022,941073.00
08/30/2016 09:00,2,2.375,ACTIVE,214.41,357.08,59.965,1472562004,"201051344001025","219011344069620",28.78,28.30,0,334.24,389.24,69.3,65.0,0.561,541566.5,541566.5,5414,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562023,941074.00
08/30/2016 09:00,2,2.389,ACTIVE,214.64,358.58,59.954,1472562004,"201051344000458","219011344069620",28.77,27.30,0,335.74,394.95,69.5,65.2,0.601,538618.3,538618.3,5413,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562024,941075.00
08/30/2016 09:00,2,2.547,ACTIVE,215.54,363.69,59.959,1472562004,"201051344000853","219011344069620",28.61,26.30,0,336.64,396.15,73.9,69.4,0.632,537849.6,537849.6,5415,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562025,941076.00
08/30/2016 09:00,2,2.520,ACTIVE,214.41,358.88,59.954,1472562004,"201051344000685","219011344069620",28.94,27.30,0,332.73,388.94,73.9,69.4,0.641,540962.5,540962.5,5424,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562026,941077.00
08/30/2016 09:00,2,2.512,ACTIVE,214.87,360.38,59.954,1472562004,"201051344000917","219011344069620",28.77,27.80,0,334.54,388.04,73.1,68.7,0.610,537922.6,537922.6,5434,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562027,941078.00
08/30/2016 09:00,2,2.502,ACTIVE,214.41,359.48,59.928,1472562004,"201051344001145","219011344069620",29.02,27.00,0,334.84,388.04,73.6,69.1,0.610,543123.3,543123.3,5429,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562028,941079.00
08/30/2016 09:00,2,2.564,ACTIVE,214.87,360.69,59.959,1472562004,"201051344000651","219011344069620",28.96,27.00,0,335.14,391.64,75.2,70.7,0.623,536072.8,536072.8,5406,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562029,941080.00
08/30/2016 09:00,2,2.467,ACTIVE,213.06,359.48,59.949,1472562004,"274151322000088","219011344069620",27.79,28.80,0,333.93,374.81,69.4,65.1,0.464,764550.0,764550.0,5371,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562030,941081.00
08/30/2016 09:00,2,1.639,ACTIVE,214.19,428.61,59.959,1472562004,"274151322000068","219011344069620",39.30,31.00,0,392.55,453.86,65.1,60.9,0.446,658059.0,658059.0,5457,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562031,941082.00
08/30/2016 09:00,2,2.625,ACTIVE,214.64,359.48,59.959,1472562004,"201051344001135","219011344069620",28.37,27.30,0,333.93,389.24,75.4,70.9,0.614,532228.0,532228.0,5403,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562031,941083.00
08/30/2016 09:00,2,2.666,ACTIVE,214.19,360.99,59.954,1472562004,"201051344000594","219011344069620",28.37,27.50,0,333.93,390.74,76.6,72.0,0.632,543016.9,543016.9,5414,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562032,941084.00
08/30/2016 09:00,2,2.658,ACTIVE,214.87,360.38,59.949,1472562004,"201051344001203","219011344069620",28.84,28.30,0,335.14,391.94,77.7,73.1,0.645,540299.5,540299.5,5419,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562033,941085.00
08/30/2016 09:00,2,2.479,ACTIVE,214.19,365.19,59.954,1472562004,"274151322000054","219011344069620",27.87,29.80,0,333.93,376.01,69.9,65.6,0.482,780370.3,780370.3,5364,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562034,941086.00
08/30/2016 09:00,2,2.658,ACTIVE,214.87,360.08,59.959,1472562004,"201051344000867","219011344069620",28.61,27.50,0,333.93,389.84,77.0,72.4,0.628,530329.3,530329.3,5416,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562035,941087.00
08/30/2016 09:00,2,2.660,ACTIVE,214.64,360.38,59.959,1472562004,"201051344001093","219011344069620",28.96,28.00,0,334.54,391.04,78.0,73.4,0.645,537326.1,537326.1,5438,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562036,941088.00
08/30/2016 09:00,2,2.652,ACTIVE,214.87,362.19,59.949,1472562004,"201051344000900","219011344069620",28.92,25.50,0,335.14,394.65,77.7,73.1,0.636,546930.8,546930.8,5428,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562037,941089.00
08/30/2016 09:00,2,2.590,ACTIVE,214.87,362.19,59.981,1472562004,"201051344000648","219011344069620",28.80,26.00,0,335.44,393.75,75.6,71.0,0.632,536078.4,536078.4,5408,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562038,941090.00
08/30/2016 09:00,2,2.582,ACTIVE,215.09,360.99,59.965,1472562004,"201051344000569","219011344069620",29.04,26.00,0,334.84,393.45,76.0,71.4,0.632,547086.9,547086.9,5413,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562039,941091.00
08/30/2016 09:00,2,2.602,ACTIVE,215.09,360.69,59.970,1472562004,"201051344000983","219011344069620",28.98,26.50,0,335.74,393.45,76.4,71.8,0.641,539399.0,539399.0,5407,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562040,941092.00
08/30/2016 09:00,2,2.629,ACTIVE,215.09,360.69,59.928,1472562004,"201051344001158","219011344069620",28.49,27.00,0,335.74,394.95,75.9,71.3,0.641,531494.2,531494.2,5414,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562041,941093.00
08/30/2016 09:00,2,2.607,ACTIVE,215.09,362.19,59.959,1472562004,"201051344000576","219011344069620",28.69,25.80,0,335.74,397.66,75.8,71.2,0.605,538967.0,538967.0,5424,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562042,941094.00
08/30/2016 09:00,2,2.410,ACTIVE,213.96,360.69,59.954,1472562004,"274151322000087","219011344069620",28.05,34.80,0,333.93,373.31,68.5,64.1,0.442,752670.8,752670.8,5435,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562043,941095.00
08/30/2016 09:15,2,3.104,ALERT,215.77,350.17,59.965,1472562903,"201051344000645","219011344069620",28.37,30.00,0,297.87,395.85,89.2,84.2,0.420,538476.6,538476.6,5420,0,0,0,L,1122011218,0,123.36,123.36,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562905,941096.00
08/30/2016 09:15,2,2.900,ACTIVE,213.96,345.96,59.991,1472562903,"274151322000085","219011344069620",27.77,31.80,0,335.14,383.83,81.5,76.8,0.305,780389.4,780389.4,5365,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562906,941097.00
08/30/2016 09:15,2,3.109,ACTIVE,215.54,351.37,59.959,1472562903,"201051344000633","219011344069620",28.37,30.80,0,318.00,414.49,89.3,84.3,0.424,530014.0,530014.0,5415,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562907,941098.00
08/30/2016 09:15,2,3.102,ALERT,215.77,351.07,59.981,1472562903,"201051344000469","219011344069620",28.69,29.00,0,300.57,396.45,90.2,85.1,0.438,532453.6,532453.6,5430,0,0,0,L,1122011218,0,122.68,123.59,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562909,941099.00
08/30/2016 09:15,2,3.051,ACTIVE,214.64,346.86,59.959,1472562903,"201051344000646","219011344069620",28.49,30.50,0,321.01,390.44,88.1,83.1,0.415,533272.0,533272.0,5409,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562910,941100.00
08/30/2016 09:15,2,2.998,ACTIVE,213.74,347.46,59.965,1472562903,"274151322000052","219011344069620",28.23,32.60,0,333.63,379.92,85.6,80.7,0.327,801219.6,801219.6,5364,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562911,941101.00
08/30/2016 09:15,2,2.996,ACTIVE,215.32,348.06,59.959,1472562903,"201051344000585","219011344069620",28.78,32.20,0,333.93,391.64,87.3,82.4,0.389,542772.6,542772.6,5405,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562912,941102.00
08/30/2016 09:15,2,3.049,ACTIVE,214.41,346.26,59.965,1472562903,"201051344001230","219011344069620",28.77,32.20,0,318.00,389.24,88.9,83.9,0.411,536451.8,536451.8,5430,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562912,941103.00
08/30/2016 09:15,2,2.994,ACTIVE,215.32,346.86,59.959,1472562903,"201051344000582","219011344069620",28.69,29.80,0,334.54,392.25,87.0,82.0,0.407,529199.1,529199.1,5405,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562913,941104.00
08/30/2016 09:15,2,3.131,ACTIVE,214.64,347.46,59.965,1472562903,"201051344000955","219011344069620",28.86,30.80,0,318.30,390.44,91.5,86.4,0.438,542989.7,542989.7,5410,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562914,941105.00
08/30/2016 09:15,2,1.994,ACTIVE,213.96,424.41,59.954,1472562903,"274151322000094","219011344069620",38.35,32.20,0,385.33,456.27,76.8,72.2,0.539,657748.5,657748.5,5464,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562915,941106.00
08/30/2016 09:15,2,3.137,ACTIVE,215.77,349.86,59.965,1472562903,"201051344000579","219011344069620",28.41,31.50,0,318.30,403.97,90.3,85.3,0.420,546713.9,546713.9,5420,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562916,941107.00
08/30/2016 09:15,2,3.098,ACTIVE,214.41,346.86,59.975,1472562903,"201051344000890","219011344069620",28.75,32.20,0,318.91,390.74,90.2,85.2,0.424,540248.3,540248.3,5406,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562917,941108.00
08/30/2016 09:15,2,3.117,ACTIVE,215.09,348.36,59.965,1472562903,"201051344000438","219011344069620",28.59,30.50,0,317.10,391.94,90.3,85.2,0.424,541735.0,541735.0,5414,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562918,941109.00
08/30/2016 09:15,2,3.059,ACTIVE,214.64,347.76,59.996,1472562903,"201051344000417","219011344069620",28.43,31.30,0,320.41,390.74,88.1,83.1,0.420,533046.0,533046.0,5408,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562919,941110.00
08/30/2016 09:15,2,2.869,ACTIVE,213.51,352.57,59.954,1472562903,"274151322000083","219011344069620",28.43,33.30,0,333.93,382.33,82.6,77.8,0.331,793958.7,793958.7,5381,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562920,941111.00
08/30/2016 09:15,2,3.176,ACTIVE,214.41,343.85,59.975,1472562903,"274151322000076","219011344069620",29.14,34.30,0,329.43,380.82,93.6,88.4,0.362,847156.9,847156.9,5386,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562921,941112.00
08/30/2016 09:15,2,3.156,ALERT,215.09,349.26,59.996,1472562903,"201051344000868","219011344069620",28.19,29.80,0,299.67,391.94,90.1,85.1,0.415,531283.3,531283.3,5422,0,0,0,L,1122011218,0,122.68,123.14,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562923,941113.00
08/30/2016 09:15,2,3.086,ACTIVE,213.51,344.15,59.933,1472562903,"274151322000095","219011344069620",28.98,34.80,0,328.52,379.02,90.5,85.4,0.340,838614.6,838614.6,5400,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562923,941114.00
08/30/2016 09:15,2,3.150,ACTIVE,215.54,356.78,59.959,1472562903,"201051344000988","219011344069620",18.39,28.30,0,316.80,393.75,58.7,54.7,0.504,520267.8,520267.8,5430,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562924,941115.00
08/30/2016 09:15,2,3.082,ACTIVE,215.09,347.16,59.975,1472562903,"201051344001025","219011344069620",28.55,32.20,0,318.00,391.04,89.1,84.0,0.407,541585.0,541585.0,5415,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562925,941116.00
08/30/2016 09:15,2,3.053,ACTIVE,215.54,349.56,59.996,1472562903,"201051344000458","219011344069620",28.63,30.80,0,313.20,395.55,88.6,83.6,0.429,538636.8,538636.8,5414,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562926,941117.00
08/30/2016 09:15,2,3.074,ACTIVE,216.22,350.47,59.970,1472562903,"201051344000853","219011344069620",28.65,28.80,0,318.91,397.05,89.3,84.2,0.420,537868.2,537868.2,5416,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562927,941118.00
08/30/2016 09:15,2,3.016,ACTIVE,214.87,348.96,59.959,1472562903,"201051344000685","219011344069620",29.02,30.50,0,317.10,391.34,88.7,83.7,0.429,540980.8,540980.8,5425,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562928,941119.00
08/30/2016 09:15,2,3.025,ACTIVE,215.09,348.06,59.970,1472562903,"201051344000917","219011344069620",28.47,31.00,0,333.93,391.04,87.2,82.3,0.415,537940.6,537940.6,5435,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562929,941120.00
08/30/2016 09:15,2,2.955,ACTIVE,214.87,348.06,59.959,1472562903,"201051344001145","219011344069620",29.18,29.50,0,329.73,390.44,87.4,82.4,0.402,543141.4,543141.4,5430,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562930,941121.00
08/30/2016 09:15,2,3.082,ACTIVE,215.54,347.76,59.965,1472562903,"201051344000651","219011344069620",28.49,30.50,0,318.30,394.35,89.0,83.9,0.411,536091.2,536091.2,5407,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562931,941122.00
08/30/2016 09:15,2,2.939,ACTIVE,213.51,341.45,59.991,1472562903,"274151322000088","219011344069620",27.65,32.20,0,334.24,381.12,82.3,77.5,0.305,764567.0,764567.0,5372,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562932,941123.00
08/30/2016 09:15,2,1.994,ACTIVE,214.64,412.98,59.959,1472562903,"274151322000068","219011344069620",38.21,32.60,0,386.83,463.48,77.7,73.1,0.544,658074.9,658074.9,5458,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562933,941124.00
08/30/2016 09:15,2,3.090,ACTIVE,214.87,347.46,59.970,1472562903,"201051344001135","219011344069620",28.45,30.50,0,318.61,390.44,89.0,84.0,0.407,532246.5,532246.5,5404,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562934,941125.00
08/30/2016 09:15,2,3.105,ACTIVE,214.87,348.96,59.970,1472562903,"201051344000594","219011344069620",28.69,31.30,0,317.70,414.79,90.3,85.2,0.415,543035.6,543035.6,5415,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562935,941126.00
08/30/2016 09:15,2,3.121,ACTIVE,215.32,348.36,60.002,1472562903,"201051344001203","219011344069620",28.84,32.00,0,317.70,394.65,91.2,86.1,0.429,540318.5,540318.5,5420,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562936,941127.00
08/30/2016 09:15,2,2.951,ACTIVE,213.74,348.36,59.981,1472562903,"274151322000054","219011344069620",27.73,33.00,0,334.24,387.14,82.8,78.0,0.314,780387.4,780387.4,5365,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562937,941128.00
08/30/2016 09:15,2,3.154,ACTIVE,215.32,348.96,59.944,1472562903,"201051344000867","219011344069620",28.27,31.30,0,317.10,391.04,90.3,85.2,0.415,530348.1,530348.1,5417,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562938,941129.00
08/30/2016 09:15,2,3.105,ACTIVE,215.32,347.76,59.975,1472562903,"201051344001093","219011344069620",29.02,32.00,0,319.21,391.94,91.2,86.1,0.429,537345.0,537345.0,5439,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562939,941130.00
08/30/2016 09:15,2,3.137,ACTIVE,215.54,350.47,59.981,1472562903,"201051344000900","219011344069620",28.78,29.00,0,318.00,397.66,91.5,86.4,0.424,546949.8,546949.8,5429,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562940,941131.00
08/30/2016 09:15,2,3.080,ALERT,215.54,349.26,59.949,1472562903,"201051344000648","219011344069620",28.53,29.80,0,300.57,394.95,89.0,84.0,0.415,536096.8,536096.8,5409,0,0,0,L,1122011218,0,122.68,123.36,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562942,941132.00
08/30/2016 09:15,2,3.090,ACTIVE,215.54,349.56,60.007,1472562903,"201051344000569","219011344069620",28.63,29.00,0,317.40,394.65,89.6,84.6,0.429,547105.6,547105.6,5414,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562943,941133.00
08/30/2016 09:15,2,3.111,ACTIVE,215.77,350.17,60.007,1472562903,"201051344000983","219011344069620",28.65,30.00,0,317.10,394.95,90.3,85.2,0.424,539417.8,539417.8,5408,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562943,941134.00
