ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 09:15,2,3.121,ALERT,215.77,348.96,59.959,1472562903,"201051344001158","219011344069620",28.29,30.80,0,303.88,396.75,89.4,84.4,0.420,531512.7,531512.7,5415,0,0,0,L,1122011218,0,122.91,122.91,0002,29,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562945,941135.00
08/30/2016 09:15,2,3.104,ACTIVE,216.00,349.86,59.970,1472562903,"201051344000576","219011344069620",28.53,29.30,0,319.81,397.05,89.7,84.7,0.424,538985.7,538985.7,5425,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562946,941136.00
08/30/2016 09:15,2,2.902,ACTIVE,213.96,352.27,59.986,1472562903,"274151322000087","219011344069620",27.71,38.80,0,334.24,382.63,81.5,76.7,0.274,752687.6,752687.6,5436,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472562947,941137.00
08/30/2016 09:30,2,3.877,ACTIVE,216.45,352.87,59.970,1472563803,"201051344000645","219011344069620",28.09,32.00,0,316.50,387.44,110.2,104.5,0.513,538499.8,538499.8,5422,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563805,941138.00
08/30/2016 09:30,2,3.643,ACTIVE,213.96,354.37,59.975,1472563803,"274151322000085","219011344069620",27.23,35.60,0,329.13,381.73,100.4,95.0,0.380,780410.5,780410.5,5366,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563806,941139.00
08/30/2016 09:30,2,3.840,ACTIVE,216.00,352.87,59.944,1472563803,"201051344000633","219011344069620",28.35,33.80,0,316.50,390.14,110.3,104.5,0.526,530037.1,530037.1,5416,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563806,941140.00
08/30/2016 09:30,2,3.838,ACTIVE,215.32,351.37,59.970,1472563803,"201051344000646","219011344069620",27.99,33.50,0,320.11,389.54,108.8,103.1,0.517,533294.8,533294.8,5410,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563809,941141.00
08/30/2016 09:30,2,3.725,ACTIVE,213.51,351.37,59.975,1472563803,"274151322000052","219011344069620",28.25,37.00,0,329.13,378.12,106.5,100.9,0.424,801241.8,801241.8,5365,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563810,941142.00
08/30/2016 09:30,2,3.742,ACTIVE,216.22,351.07,59.965,1472563803,"201051344000585","219011344069620",28.59,34.80,0,319.81,388.34,108.4,102.7,0.504,542795.2,542795.2,5406,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563811,941143.00
08/30/2016 09:30,2,3.811,ACTIVE,215.32,349.86,60.007,1472563803,"201051344001230","219011344069620",28.51,34.50,0,319.51,386.23,110.1,104.4,0.513,536474.7,536474.7,5431,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563812,941144.00
08/30/2016 09:30,2,3.752,ACTIVE,216.45,352.57,59.970,1472563803,"201051344000582","219011344069620",28.45,32.40,0,318.91,389.84,108.1,102.4,0.504,529221.6,529221.6,5406,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563812,941145.00
08/30/2016 09:30,2,3.887,ACTIVE,215.32,350.17,59.970,1472563803,"201051344000955","219011344069620",28.63,33.00,0,318.61,387.44,112.8,106.9,0.526,543013.4,543013.4,5411,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563813,941146.00
08/30/2016 09:30,2,2.445,ACTIVE,213.51,422.00,59.959,1472563803,"274151322000094","219011344069620",39.14,37.50,0,393.45,453.86,97.4,92.1,0.380,657768.5,657768.5,5465,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563814,941147.00
08/30/2016 09:30,2,3.850,ACTIVE,216.45,352.87,59.970,1472563803,"201051344000579","219011344069620",28.53,34.30,0,319.81,387.74,111.2,105.4,0.517,546737.3,546737.3,5421,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563815,941148.00
08/30/2016 09:30,2,3.861,ACTIVE,215.32,349.26,59.965,1472563803,"201051344000890","219011344069620",28.39,35.20,0,320.11,387.74,111.0,105.2,0.508,540271.5,540271.5,5407,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563816,941149.00
08/30/2016 09:30,2,3.812,ACTIVE,215.77,351.37,59.965,1472563803,"201051344000438","219011344069620",28.88,33.50,0,319.81,389.24,111.6,105.8,0.526,541758.3,541758.3,5415,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563817,941150.00
08/30/2016 09:30,2,3.799,ACTIVE,215.54,351.37,59.965,1472563803,"201051344000417","219011344069620",28.25,34.50,0,319.21,388.64,108.7,103.0,0.508,533068.7,533068.7,5409,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563818,941151.00
08/30/2016 09:30,2,3.615,ACTIVE,213.51,355.58,59.965,1472563803,"274151322000083","219011344069620",28.15,37.00,0,330.03,377.22,103.0,97.5,0.411,793980.1,793980.1,5382,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563819,941152.00
08/30/2016 09:30,2,3.939,ACTIVE,214.64,355.28,59.981,1472563803,"274151322000076","219011344069620",29.06,37.30,0,334.24,369.70,115.9,109.9,0.433,847181.1,847181.1,5387,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563820,941153.00
08/30/2016 09:30,2,3.834,ACTIVE,215.54,351.97,59.965,1472563803,"201051344000868","219011344069620",28.61,31.80,0,317.40,389.24,111.1,105.3,0.517,531306.7,531306.7,5424,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563821,941154.00
08/30/2016 09:30,2,3.875,ACTIVE,213.51,345.96,59.933,1472563803,"274151322000095","219011344069620",28.67,37.80,0,328.22,379.32,112.5,106.6,0.424,838638.0,838638.0,5401,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563821,941155.00
08/30/2016 09:30,2,3.912,ACTIVE,216.22,360.69,59.975,1472563803,"201051344000988","219011344069620",18.31,30.00,0,333.63,389.54,72.5,68.0,0.619,520282.9,520282.9,5431,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563822,941156.00
08/30/2016 09:30,2,3.830,ACTIVE,216.00,350.17,59.959,1472563803,"201051344001025","219011344069620",28.43,35.40,0,321.31,388.64,110.3,104.6,0.499,541608.0,541608.0,5416,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563823,941157.00
08/30/2016 09:30,2,3.828,ACTIVE,216.45,353.17,59.970,1472563803,"201051344000458","219011344069620",28.33,32.40,0,335.44,377.52,109.9,104.1,0.530,538659.8,538659.8,5415,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563824,941158.00
08/30/2016 09:30,2,3.852,ACTIVE,216.90,353.47,59.965,1472563803,"201051344000853","219011344069620",28.39,31.30,0,336.04,380.82,110.8,105.0,0.521,537891.5,537891.5,5417,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563825,941159.00
08/30/2016 09:30,2,3.809,ACTIVE,215.54,351.97,59.965,1472563803,"201051344000685","219011344069620",28.53,33.00,0,319.51,389.84,110.0,104.3,0.521,541003.8,541003.8,5426,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563826,941160.00
08/30/2016 09:30,2,3.742,ACTIVE,216.00,351.67,59.965,1472563803,"201051344000917","219011344069620",28.57,33.00,0,320.11,388.34,108.3,102.6,0.491,537963.2,537963.2,5436,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563827,941161.00
08/30/2016 09:30,2,3.766,ACTIVE,215.54,349.56,59.970,1472563803,"201051344001145","219011344069620",28.45,32.60,0,320.71,388.34,108.5,102.8,0.499,543164.0,543164.0,5431,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563828,941162.00
08/30/2016 09:30,2,3.848,ACTIVE,216.22,351.67,60.007,1472563803,"201051344000651","219011344069620",28.33,33.50,0,321.91,389.54,110.4,104.6,0.504,536114.3,536114.3,5408,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563829,941163.00
08/30/2016 09:30,2,3.666,ACTIVE,213.51,348.96,59.954,1472563803,"274151322000088","219011344069620",27.39,36.00,0,330.03,377.22,101.7,96.3,0.380,764588.2,764588.2,5373,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563830,941164.00
08/30/2016 09:30,2,2.488,ACTIVE,214.41,412.68,59.949,1472563803,"274151322000068","219011344069620",38.51,38.00,0,394.95,453.56,97.0,91.7,0.371,658095.1,658095.1,5459,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563831,941165.00
08/30/2016 09:30,2,3.834,ACTIVE,215.77,350.17,59.959,1472563803,"201051344001135","219011344069620",28.35,33.00,0,321.31,388.64,110.0,104.3,0.504,532269.5,532269.5,5405,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563831,941166.00
08/30/2016 09:30,2,3.887,ACTIVE,215.09,351.67,59.949,1472563803,"201051344000594","219011344069620",28.31,34.00,0,319.81,389.54,111.5,105.7,0.517,543059.0,543059.0,5416,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563832,941167.00
08/30/2016 09:30,2,3.916,ACTIVE,216.22,351.07,59.959,1472563803,"201051344001203","219011344069620",28.41,34.30,0,318.91,390.14,112.6,106.8,0.530,540342.1,540342.1,5421,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563833,941168.00
08/30/2016 09:30,2,3.686,ACTIVE,213.29,343.55,59.954,1472563803,"274151322000054","219011344069620",27.45,37.00,0,330.03,378.42,102.5,97.0,0.389,780408.8,780408.8,5366,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563834,941169.00
08/30/2016 09:30,2,3.889,ACTIVE,215.77,351.37,59.938,1472563803,"201051344000867","219011344069620",28.33,33.80,0,319.81,387.14,111.6,105.8,0.513,530371.5,530371.5,5418,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563836,941170.00
08/30/2016 09:30,2,3.877,ACTIVE,216.22,351.07,59.949,1472563803,"201051344001093","219011344069620",28.61,34.50,0,318.30,388.34,112.3,106.5,0.517,537368.6,537368.6,5440,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563837,941171.00
08/30/2016 09:30,2,3.857,ACTIVE,216.00,352.57,59.944,1472563803,"201051344000900","219011344069620",29.02,30.50,0,334.54,378.12,113.5,107.6,0.521,546973.6,546973.6,5430,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563837,941172.00
08/30/2016 09:30,2,3.857,ACTIVE,216.00,352.27,59.954,1472563803,"201051344000648","219011344069620",28.15,31.80,0,316.50,389.54,110.0,104.3,0.513,536119.9,536119.9,5411,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563838,941173.00
08/30/2016 09:30,2,3.865,ACTIVE,216.22,353.17,59.954,1472563803,"201051344000569","219011344069620",28.35,31.50,0,334.54,377.52,111.0,105.2,0.517,547128.8,547128.8,5415,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563839,941174.00
08/30/2016 09:30,2,3.875,ACTIVE,216.22,352.27,59.949,1472563803,"201051344000983","219011344069620",28.47,31.80,0,333.93,377.82,111.7,105.9,0.530,539441.2,539441.2,5409,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563840,941175.00
08/30/2016 09:30,2,3.875,ACTIVE,216.22,352.57,59.928,1472563803,"201051344001158","219011344069620",28.11,33.30,0,319.51,388.34,110.4,104.6,0.517,531535.8,531535.8,5417,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563841,941176.00
08/30/2016 09:30,2,3.812,ACTIVE,216.45,353.17,59.949,1472563803,"201051344000576","219011344069620",28.75,30.80,0,334.84,378.42,111.0,105.3,0.521,539008.9,539008.9,5426,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563842,941177.00
08/30/2016 09:30,2,3.621,ACTIVE,213.74,345.36,59.949,1472563803,"274151322000087","219011344069620",27.37,45.80,0,332.13,381.42,100.5,95.1,0.362,752708.6,752708.6,5437,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563843,941178.00
08/30/2016 09:30,2,3.939,ACTIVE,216.45,353.77,59.954,1472563803,"201051344000469","219011344069620",28.25,31.30,0,333.93,378.72,112.7,106.8,0.539,532478.1,532478.1,5432,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472563844,941179.00
08/30/2016 09:45,2,4.535,ACTIVE,216.67,355.58,59.965,1472564703,"201051344000645","219011344069620",27.79,34.50,0,319.21,389.84,127.7,121.3,0.588,538528.7,538528.7,5423,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564704,941180.00
08/30/2016 09:45,2,4.283,ACTIVE,213.74,360.38,59.965,1472564703,"274151322000085","219011344069620",26.66,38.60,0,329.43,380.52,115.7,109.7,0.451,780436.6,780436.6,5367,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564705,941181.00
08/30/2016 09:45,2,4.525,ACTIVE,216.00,356.78,59.981,1472564703,"201051344000633","219011344069620",27.81,36.50,0,318.91,391.04,127.5,121.2,0.610,530065.9,530065.9,5417,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564706,941182.00
08/30/2016 09:45,2,4.482,ACTIVE,216.67,355.88,59.981,1472564703,"201051344000469","219011344069620",28.35,33.50,0,316.20,392.85,128.6,122.2,0.623,532506.1,532506.1,5433,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564707,941183.00
08/30/2016 09:45,2,4.428,ACTIVE,215.32,351.97,59.981,1472564703,"201051344000646","219011344069620",28.13,36.00,0,317.70,389.24,126.2,119.9,0.597,533323.3,533323.3,5411,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564708,941184.00
08/30/2016 09:45,2,4.354,ACTIVE,213.51,355.88,59.970,1472564703,"274151322000052","219011344069620",27.93,39.50,0,328.82,378.42,123.0,116.8,0.482,801269.5,801269.5,5366,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564709,941185.00
08/30/2016 09:45,2,4.389,ACTIVE,216.22,353.47,60.007,1472564703,"201051344000585","219011344069620",28.25,37.50,0,319.21,388.94,125.6,119.3,0.588,542823.6,542823.6,5407,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564710,941186.00
08/30/2016 09:45,2,4.488,ACTIVE,215.09,352.57,59.986,1472564703,"201051344001230","219011344069620",28.03,37.00,0,318.30,386.83,127.3,121.0,0.592,536503.5,536503.5,5432,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564711,941187.00
08/30/2016 09:45,2,4.414,ACTIVE,216.45,353.47,59.975,1472564703,"201051344000582","219011344069620",28.01,34.30,0,318.91,389.84,125.2,118.9,0.575,529249.9,529249.9,5407,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564712,941188.00
08/30/2016 09:45,2,4.525,ACTIVE,215.32,351.97,60.007,1472564703,"201051344000955","219011344069620",28.25,35.40,0,319.21,388.34,129.5,123.1,0.601,543042.7,543042.7,5412,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564713,941189.00
08/30/2016 09:45,2,2.885,ACTIVE,213.74,417.79,59.975,1472564703,"274151322000094","219011344069620",38.17,40.40,0,390.44,444.24,111.8,106.0,0.429,657793.7,657793.7,5466,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564713,941190.00
08/30/2016 09:45,2,4.523,ACTIVE,216.67,355.58,60.002,1472564703,"201051344000579","219011344069620",27.95,36.00,0,319.51,391.34,128.1,121.7,0.597,546766.2,546766.2,5422,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564714,941191.00
08/30/2016 09:45,2,4.504,ACTIVE,215.32,352.87,59.986,1472564703,"201051344000890","219011344069620",28.01,37.00,0,319.21,388.64,127.8,121.4,0.592,540300.4,540300.4,5408,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564715,941192.00
08/30/2016 09:45,2,4.465,ACTIVE,216.00,354.37,59.981,1472564703,"201051344000438","219011344069620",28.35,35.40,0,316.80,390.14,128.2,121.8,0.601,541787.4,541787.4,5416,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564716,941193.00
08/30/2016 09:45,2,4.441,ACTIVE,215.54,352.27,59.975,1472564703,"201051344000417","219011344069620",27.79,37.50,0,319.21,389.84,125.0,118.7,0.588,533097.0,533097.0,5410,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564717,941194.00
08/30/2016 09:45,2,4.260,ACTIVE,213.29,356.78,59.986,1472564703,"274151322000083","219011344069620",27.69,41.50,0,328.22,377.82,119.5,113.4,0.477,794007.0,794007.0,5383,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564718,941195.00
08/30/2016 09:45,2,4.656,ACTIVE,214.41,363.09,60.007,1472564703,"274151322000076","219011344069620",28.21,40.00,0,329.43,378.42,132.9,126.4,0.513,847211.3,847211.3,5388,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564719,941196.00
08/30/2016 09:45,2,4.566,ACTIVE,215.77,353.77,59.981,1472564703,"201051344000868","219011344069620",27.75,34.50,0,318.61,389.24,128.3,121.9,0.592,531335.8,531335.8,5425,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564720,941197.00
08/30/2016 09:45,2,4.525,ACTIVE,213.74,359.78,59.975,1472564703,"274151322000095","219011344069620",28.31,40.80,0,330.03,379.62,129.7,123.2,0.499,838667.4,838667.4,5402,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564721,941198.00
08/30/2016 09:45,2,4.570,ACTIVE,216.67,352.87,59.986,1472564703,"201051344000988","219011344069620",18.05,34.30,0,316.80,393.15,83.6,78.8,0.389,520301.7,520301.7,5432,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564722,941199.00
08/30/2016 09:45,2,4.463,ACTIVE,216.22,352.87,60.007,1472564703,"201051344001025","219011344069620",28.23,37.80,0,320.11,389.84,127.6,121.2,0.579,541636.9,541636.9,5417,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564723,941200.00
08/30/2016 09:45,2,4.508,ACTIVE,216.67,354.97,59.981,1472564703,"201051344000458","219011344069620",27.83,35.60,0,318.30,391.34,127.1,120.8,0.610,538688.6,538688.6,5416,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564723,941201.00
08/30/2016 09:45,2,4.535,ACTIVE,217.35,357.68,60.023,1472564703,"201051344000853","219011344069620",27.93,33.80,0,319.21,392.25,128.3,121.9,0.601,537920.5,537920.5,5418,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564724,941202.00
08/30/2016 09:45,2,4.457,ACTIVE,215.54,354.37,59.996,1472564703,"201051344000685","219011344069620",28.25,34.80,0,316.50,389.54,127.6,121.2,0.619,541032.7,541032.7,5427,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564725,941203.00
08/30/2016 09:45,2,4.371,ACTIVE,216.22,353.17,59.996,1472564703,"201051344000917","219011344069620",28.47,35.60,0,320.41,389.24,126.1,119.8,0.601,537991.6,537991.6,5437,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564726,941204.00
08/30/2016 09:45,2,4.420,ACTIVE,215.54,353.17,59.981,1472564703,"201051344001145","219011344069620",28.23,34.50,0,318.91,389.54,126.4,120.1,0.579,543192.5,543192.5,5432,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564727,941205.00
08/30/2016 09:45,2,4.518,ACTIVE,216.67,354.07,59.975,1472564703,"201051344000651","219011344069620",27.89,35.20,0,319.51,390.14,127.5,121.1,0.588,536143.1,536143.1,5409,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564728,941206.00
08/30/2016 09:45,2,4.303,ACTIVE,213.51,361.29,59.975,1472564703,"274151322000088","219011344069620",26.86,38.20,0,329.43,379.02,117.0,111.0,0.433,764614.7,764614.7,5374,0,0,0,L,1151911521,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564729,941207.00
08/30/2016 09:45,2,2.869,ACTIVE,214.41,424.41,59.981,1472564703,"274151322000068","219011344069620",38.57,41.00,0,383.83,449.95,112.1,106.3,0.429,658120.4,658120.4,5460,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564730,941208.00
08/30/2016 09:45,2,4.449,ACTIVE,216.00,353.17,59.981,1472564703,"201051344001135","219011344069620",28.21,35.00,0,319.81,388.94,127.1,120.7,0.588,532298.2,532298.2,5406,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564731,941209.00
08/30/2016 09:45,2,4.541,ACTIVE,215.32,355.28,59.996,1472564703,"201051344000594","219011344069620",27.99,37.30,0,318.61,388.94,128.7,122.3,0.597,543088.0,543088.0,5417,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564732,941210.00
08/30/2016 09:45,2,4.559,ACTIVE,216.45,354.97,59.996,1472564703,"201051344001203","219011344069620",28.23,37.50,0,319.51,391.04,130.4,123.9,0.619,540371.5,540371.5,5422,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564732,941211.00
08/30/2016 09:45,2,4.330,ACTIVE,213.96,351.37,59.996,1472564703,"274151322000054","219011344069620",26.88,40.00,0,328.82,379.62,117.8,111.8,0.446,780435.4,780435.4,5367,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564733,941212.00
08/30/2016 09:45,2,4.574,ACTIVE,216.22,354.07,59.991,1472564703,"201051344000867","219011344069620",27.87,36.00,0,319.21,388.04,129.1,122.7,0.592,530400.6,530400.6,5419,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564734,941213.00
08/30/2016 09:45,2,4.572,ACTIVE,216.22,355.28,60.002,1472564703,"201051344001093","219011344069620",28.09,36.80,0,319.21,389.24,130.1,123.6,0.605,537397.9,537397.9,5441,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564735,941214.00
08/30/2016 09:45,2,4.576,ACTIVE,216.45,354.97,59.959,1472564703,"201051344000900","219011344069620",28.47,32.40,0,318.00,390.44,131.9,125.4,0.601,547003.4,547003.4,5431,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564736,941215.00
08/30/2016 09:45,2,4.514,ACTIVE,216.45,355.58,59.996,1472564703,"201051344000648","219011344069620",27.85,34.80,0,317.10,391.04,127.3,121.0,0.597,536148.6,536148.6,5412,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564737,941216.00
08/30/2016 09:45,2,4.521,ACTIVE,216.45,354.97,60.002,1472564703,"201051344000569","219011344069620",28.19,33.50,0,318.00,390.14,129.2,122.7,0.605,547157.9,547157.9,5416,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564738,941217.00
08/30/2016 09:45,2,4.604,ACTIVE,216.67,354.37,59.996,1472564703,"201051344000983","219011344069620",27.75,34.80,0,318.91,390.74,129.3,122.9,0.610,539470.4,539470.4,5410,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564739,941218.00
08/30/2016 09:45,2,4.607,ACTIVE,216.67,355.28,60.007,1472564703,"201051344001158","219011344069620",27.25,36.00,0,317.40,391.34,127.1,120.8,0.601,531564.6,531564.6,5418,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564740,941219.00
08/30/2016 09:45,2,4.484,ACTIVE,216.67,355.58,60.002,1472564703,"201051344000576","219011344069620",28.33,33.30,0,318.61,390.74,128.6,122.2,0.601,539037.9,539037.9,5427,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564741,941220.00
08/30/2016 09:45,2,4.289,ACTIVE,213.74,352.57,59.996,1472564703,"274151322000087","219011344069620",26.70,50.60,0,328.52,379.62,116.0,110.0,0.407,752734.7,752734.7,5438,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472564742,941221.00
08/30/2016 10:00,2,5.713,ACTIVE,217.58,358.88,59.981,1472565604,"201051344000645","219011344069620",27.81,36.50,0,334.54,395.85,160.9,153.4,0.738,538560.4,538560.4,5424,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565606,941222.00
08/30/2016 10:00,2,5.400,ACTIVE,214.19,362.49,59.986,1472565604,"274151322000085","219011344069620",26.02,41.00,0,333.03,375.41,142.2,135.3,0.539,780465.1,780465.1,5368,0,0,0,L,1151911521,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565606,941223.00
08/30/2016 10:00,2,5.715,ACTIVE,216.67,357.98,59.954,1472565604,"201051344000633","219011344069620",27.73,38.40,0,334.84,395.55,160.6,153.1,0.765,530097.7,530097.7,5418,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565607,941224.00
08/30/2016 10:00,2,5.717,ACTIVE,217.80,358.88,59.959,1472565604,"201051344000469","219011344069620",28.13,34.80,0,334.24,397.66,162.9,155.3,0.782,532538.1,532538.1,5434,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565608,941225.00
08/30/2016 10:00,2,5.494,ACTIVE,216.45,357.38,59.986,1472565604,"201051344000646","219011344069620",28.41,37.30,0,332.73,390.44,158.1,150.7,0.747,533354.8,533354.8,5412,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565609,941226.00
08/30/2016 10:00,2,5.475,ACTIVE,213.96,349.56,59.981,1472565604,"274151322000052","219011344069620",27.73,43.00,0,332.73,379.02,153.7,146.4,0.583,801300.2,801300.2,5367,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565610,941227.00
08/30/2016 10:00,2,5.619,ACTIVE,217.35,358.28,59.981,1472565604,"201051344000585","219011344069620",27.83,38.80,0,334.24,391.04,158.3,150.9,0.738,542855.1,542855.1,5408,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565611,941228.00
08/30/2016 10:00,2,5.643,ACTIVE,216.00,357.08,59.986,1472565604,"201051344001230","219011344069620",27.89,39.00,0,332.43,390.14,159.4,151.9,0.729,536535.2,536535.2,5433,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565612,941229.00
08/30/2016 10:00,2,5.557,ACTIVE,217.58,357.38,59.949,1472565604,"201051344000582","219011344069620",27.91,36.80,0,333.33,392.25,157.1,149.7,0.725,529281.1,529281.1,5408,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565613,941230.00
08/30/2016 10:00,2,5.746,ACTIVE,216.45,356.78,60.018,1472565604,"201051344000955","219011344069620",27.83,37.80,0,332.73,391.04,162.0,154.5,0.765,543075.1,543075.1,5413,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565614,941231.00
08/30/2016 10:00,2,3.676,ACTIVE,213.96,423.81,59.975,1472565604,"274151322000094","219011344069620",37.99,43.20,0,385.93,442.44,142.2,135.3,0.552,657821.6,657821.6,5467,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565615,941232.00
08/30/2016 10:00,2,5.658,ACTIVE,217.80,358.88,59.981,1472565604,"201051344000579","219011344069620",28.03,38.60,0,335.14,396.75,160.7,153.1,0.747,546798.3,546798.3,5423,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565616,941233.00
08/30/2016 10:00,2,5.664,ACTIVE,216.22,355.88,59.986,1472565604,"201051344000890","219011344069620",27.73,39.50,0,332.73,391.34,159.1,151.6,0.729,540332.3,540332.3,5409,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565617,941234.00
08/30/2016 10:00,2,5.611,ACTIVE,216.90,358.28,60.018,1472565604,"201051344000438","219011344069620",28.15,37.30,0,333.63,392.85,160.1,152.6,0.756,541819.6,541819.6,5417,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565618,941235.00
08/30/2016 10:00,2,5.568,ACTIVE,216.45,357.68,59.975,1472565604,"201051344000417","219011344069620",27.63,39.30,0,332.73,390.74,155.9,148.5,0.738,533128.3,533128.3,5411,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565619,941236.00
08/30/2016 10:00,2,5.326,ACTIVE,213.74,363.39,59.981,1472565604,"274151322000083","219011344069620",27.67,44.00,0,332.73,378.42,149.2,142.1,0.597,794036.8,794036.8,5384,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565620,941237.00
08/30/2016 10:00,2,5.770,ACTIVE,214.87,348.96,59.970,1472565604,"274151322000076","219011344069620",28.23,43.20,0,333.03,381.73,164.9,157.2,0.641,847244.6,847244.6,5389,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565621,941238.00
08/30/2016 10:00,2,5.717,ACTIVE,216.67,358.28,59.981,1472565604,"201051344000868","219011344069620",27.97,34.80,0,333.03,392.85,161.8,154.3,0.742,531367.8,531367.8,5426,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565621,941239.00
08/30/2016 10:00,2,5.650,ACTIVE,213.74,351.67,59.970,1472565604,"274151322000095","219011344069620",28.17,44.00,0,332.73,381.12,161.2,153.6,0.601,838699.8,838699.8,5403,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565622,941240.00
08/30/2016 10:00,2,5.775,ACTIVE,217.80,354.97,60.007,1472565604,"201051344000988","219011344069620",17.95,35.80,0,317.70,394.35,105.0,99.5,0.491,520322.4,520322.4,5433,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565623,941241.00
08/30/2016 10:00,2,5.652,ACTIVE,217.13,357.38,59.981,1472565604,"201051344001025","219011344069620",27.79,39.50,0,333.33,391.94,159.1,151.7,0.729,541668.8,541668.8,5418,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565624,941242.00
08/30/2016 10:00,2,5.631,ACTIVE,217.58,358.58,59.981,1472565604,"201051344000458","219011344069620",28.09,36.80,0,335.44,396.15,160.2,152.7,0.773,538720.3,538720.3,5417,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565625,941243.00
08/30/2016 10:00,2,5.531,ACTIVE,216.22,357.08,59.996,1472565604,"201051344000685","219011344069620",28.19,36.80,0,319.21,404.27,157.9,150.5,0.760,541064.6,541064.6,5428,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565627,941244.00
08/30/2016 10:00,2,5.500,ACTIVE,217.35,357.98,59.986,1472565604,"201051344000917","219011344069620",28.09,37.30,0,332.73,391.64,156.5,149.1,0.734,538023.2,538023.2,5438,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565628,941245.00
08/30/2016 10:00,2,5.525,ALERT,216.45,355.88,59.986,1472565604,"201051344001145","219011344069620",27.93,36.00,0,289.75,391.04,156.2,148.8,0.716,543224.0,543224.0,5433,0,0,0,L,1122011218,0,123.59,123.14,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565630,941246.00
08/30/2016 10:00,2,5.582,ACTIVE,217.58,357.68,59.975,1472565604,"201051344000651","219011344069620",27.81,37.50,0,334.84,396.15,157.1,149.7,0.720,536175.1,536175.1,5410,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565631,941247.00
08/30/2016 10:00,2,5.287,ACTIVE,213.96,359.18,59.975,1472565604,"274151322000088","219011344069620",26.42,41.00,0,332.13,377.22,141.4,134.5,0.530,764643.8,764643.8,5375,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565632,941248.00
08/30/2016 10:00,2,3.525,ACTIVE,214.64,414.19,59.975,1472565604,"274151322000068","219011344069620",38.29,43.40,0,386.23,445.45,136.9,130.2,0.526,658148.5,658148.5,5461,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565633,941249.00
08/30/2016 10:00,2,5.490,ACTIVE,217.13,358.28,60.012,1472565604,"201051344001135","219011344069620",28.03,37.30,0,332.73,391.94,156.0,148.6,0.720,532330.2,532330.2,5407,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565633,941250.00
08/30/2016 10:00,2,5.705,ACTIVE,216.22,357.08,60.002,1472565604,"201051344000594","219011344069620",27.89,39.50,0,332.13,392.55,161.1,153.6,0.738,543120.3,543120.3,5418,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565634,941251.00
08/30/2016 10:00,2,5.754,ACTIVE,217.35,358.88,59.991,1472565604,"201051344001203","219011344069620",27.79,39.50,0,334.84,393.15,161.9,154.4,0.765,540404.0,540404.0,5423,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565635,941252.00
08/30/2016 10:00,2,5.404,ACTIVE,213.96,367.30,59.986,1472565604,"274151322000054","219011344069620",26.50,43.00,0,332.13,377.82,144.9,138.0,0.557,780464.7,780464.7,5368,0,0,0,L,1151911521,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565636,941253.00
08/30/2016 10:00,2,5.770,ACTIVE,216.90,357.98,59.981,1472565604,"201051344000867","219011344069620",27.87,38.40,0,333.93,392.25,162.8,155.2,0.747,530432.9,530432.9,5420,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565637,941254.00
08/30/2016 10:00,2,5.812,ACTIVE,217.58,360.08,59.996,1472565604,"201051344001093","219011344069620",27.57,38.60,0,333.93,393.15,162.3,154.8,0.742,537430.4,537430.4,5442,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565638,941255.00
08/30/2016 10:00,2,5.697,ACTIVE,217.35,359.48,59.996,1472565604,"201051344000900","219011344069620",28.88,34.00,0,334.24,398.86,166.6,158.8,0.756,547036.3,547036.3,5432,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565639,941256.00
08/30/2016 10:00,2,5.680,ACTIVE,217.58,358.88,59.981,1472565604,"201051344000648","219011344069620",28.01,36.30,0,335.44,397.35,161.1,153.6,0.751,536180.4,536180.4,5413,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565640,941257.00
08/30/2016 10:00,2,5.682,ACTIVE,217.80,360.99,59.986,1472565604,"201051344000569","219011344069620",28.39,35.20,0,334.84,397.35,163.3,155.7,0.760,547190.1,547190.1,5417,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565641,941258.00
08/30/2016 10:00,2,5.674,ACTIVE,218.03,359.18,60.018,1472565604,"201051344000983","219011344069620",28.17,36.30,0,335.14,397.66,161.8,154.3,0.756,539502.8,539502.8,5411,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565642,941259.00
08/30/2016 10:00,2,5.646,ACTIVE,217.80,357.68,59.981,1472565604,"201051344001158","219011344069620",27.41,37.80,0,334.84,397.35,156.7,149.4,0.729,531596.4,531596.4,5419,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565643,941260.00
08/30/2016 10:00,2,5.494,ACTIVE,217.80,359.78,59.970,1472565604,"201051344000576","219011344069620",28.29,35.00,0,335.44,397.96,157.4,150.0,0.742,539070.0,539070.0,5428,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565644,941261.00
08/30/2016 10:00,2,5.281,ACTIVE,214.19,349.26,59.970,1472565604,"274151322000087","219011344069620",26.40,54.80,0,332.43,376.31,141.1,134.3,0.513,752763.6,752763.6,5439,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565644,941262.00
08/30/2016 10:00,2,5.209,ACTIVE,217.80,360.38,59.954,1472565604,"201051344000853","219011344069620",28.09,35.60,0,338.14,397.96,148.1,141.0,0.689,537953.4,537953.4,5419,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472565645,941263.00
08/30/2016 10:15,2,5.980,ACTIVE,217.80,358.88,59.965,1472566504,"201051344000645","219011344069620",26.94,38.00,0,320.41,399.16,163.0,155.4,0.751,538597.1,538597.1,5425,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566505,941264.00
08/30/2016 10:15,2,5.596,ACTIVE,214.19,360.08,59.965,1472566504,"274151322000085","219011344069620",25.58,44.80,0,330.93,379.02,144.8,137.8,0.552,780497.6,780497.6,5369,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566506,941265.00
08/30/2016 10:15,2,5.934,ACTIVE,216.67,358.58,59.965,1472566504,"201051344000633","219011344069620",27.06,40.60,0,319.51,398.56,162.7,155.1,0.773,530134.2,530134.2,5419,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566507,941266.00
08/30/2016 10:15,2,5.887,ACTIVE,217.80,359.78,59.965,1472566504,"201051344000469","219011344069620",27.63,35.80,0,316.80,400.66,164.8,157.1,0.791,532575.2,532575.2,5435,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566507,941267.00
08/30/2016 10:15,2,5.850,ACTIVE,216.22,358.28,59.954,1472566504,"201051344000646","219011344069620",27.19,40.40,0,318.61,393.15,161.0,153.5,0.756,533390.8,533390.8,5413,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566508,941268.00
08/30/2016 10:15,2,5.660,ACTIVE,214.19,363.09,59.949,1472566504,"274151322000052","219011344069620",27.39,45.30,0,331.23,381.73,157.0,149.6,0.614,801335.1,801335.1,5368,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566509,941269.00
08/30/2016 10:15,2,5.834,ACTIVE,217.35,358.58,59.970,1472566504,"201051344000585","219011344069620",27.27,41.30,0,319.81,394.05,161.3,153.7,0.742,542891.2,542891.2,5409,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566510,941270.00
08/30/2016 10:15,2,5.816,ACTIVE,216.00,356.18,59.970,1472566504,"201051344001230","219011344069620",27.49,41.80,0,319.21,393.45,162.0,154.4,0.760,536571.4,536571.4,5434,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566511,941271.00
08/30/2016 10:15,2,5.730,ACTIVE,217.35,358.28,59.970,1472566504,"201051344000582","219011344069620",27.55,38.40,0,320.71,394.95,159.9,152.4,0.742,529316.8,529316.8,5409,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566512,941272.00
08/30/2016 10:15,2,5.992,ACTIVE,216.45,357.38,59.965,1472566504,"201051344000955","219011344069620",27.12,40.00,0,319.51,393.75,164.5,156.8,0.773,543111.8,543111.8,5414,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566513,941273.00
08/30/2016 10:15,2,3.773,ACTIVE,213.96,407.57,59.996,1472566504,"274151322000094","219011344069620",37.79,45.80,0,381.42,445.75,145.6,138.6,0.557,657853.6,657853.6,5468,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566514,941274.00
08/30/2016 10:15,2,5.924,ACTIVE,217.80,358.88,59.954,1472566504,"201051344000579","219011344069620",27.33,40.60,0,319.81,399.16,163.9,156.3,0.765,546834.9,546834.9,5424,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566515,941275.00
08/30/2016 10:15,2,5.924,ACTIVE,216.22,356.48,59.981,1472566504,"201051344000890","219011344069620",27.10,42.30,0,321.31,393.15,162.5,154.9,0.747,540368.5,540368.5,5410,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566516,941276.00
08/30/2016 10:15,2,5.840,ACTIVE,216.90,358.58,59.965,1472566504,"201051344000438","219011344069620",27.73,40.00,0,320.71,395.85,164.0,156.4,0.778,541856.0,541856.0,5418,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566517,941277.00
