ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 10:15,2,5.803,ACTIVE,216.45,356.48,59.959,1472566504,"201051344000417","219011344069620",27.17,42.30,0,319.51,393.15,159.6,152.2,0.756,533163.9,533163.9,5412,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566518,941278.00
08/30/2016 10:15,2,5.602,ALERT,213.74,356.48,59.970,1472566504,"274151322000083","219011344069620",27.08,46.80,0,298.47,380.82,153.6,146.3,0.632,794070.8,794070.8,5385,0,0,0,L,1151911521,0,122.68,122.91,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566519,941279.00
08/30/2016 10:15,2,5.979,ACTIVE,214.87,360.38,59.970,1472566504,"274151322000076","219011344069620",28.01,46.80,0,330.93,383.83,169.5,161.7,0.658,847282.4,847282.4,5390,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566520,941280.00
08/30/2016 10:15,2,5.912,ACTIVE,216.45,357.68,59.959,1472566504,"201051344000868","219011344069620",27.41,37.00,0,320.11,396.45,164.1,156.5,0.742,531404.9,531404.9,5427,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566521,941281.00
08/30/2016 10:15,2,5.932,ACTIVE,213.74,364.29,59.949,1472566504,"274151322000095","219011344069620",27.65,47.50,0,330.93,383.83,166.0,158.3,0.645,838736.8,838736.8,5404,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566522,941282.00
08/30/2016 10:15,2,5.795,ACTIVE,217.80,354.97,59.959,1472566504,"201051344000988","219011344069620",18.01,37.80,0,318.00,391.34,105.7,100.0,0.491,520346.2,520346.2,5434,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566523,941283.00
08/30/2016 10:15,2,5.807,ACTIVE,217.13,357.98,59.954,1472566504,"201051344001025","219011344069620",27.59,43.00,0,320.41,394.65,162.3,154.7,0.734,541705.3,541705.3,5419,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566524,941284.00
08/30/2016 10:15,2,5.906,ACTIVE,217.80,359.78,59.965,1472566504,"201051344000458","219011344069620",27.12,38.60,0,318.30,399.16,162.2,154.7,0.769,538757.0,538757.0,5418,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566525,941285.00
08/30/2016 10:15,2,5.832,ACTIVE,218.26,361.29,59.959,1472566504,"201051344000853","219011344069620",27.47,36.80,0,318.00,399.76,162.3,154.7,0.760,537989.6,537989.6,5420,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566526,941286.00
08/30/2016 10:15,2,5.781,ACTIVE,216.22,357.38,59.970,1472566504,"201051344000685","219011344069620",27.63,39.00,0,319.21,393.75,161.9,154.3,0.778,541100.9,541100.9,5429,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566527,941287.00
08/30/2016 10:15,2,5.680,ACTIVE,217.13,356.18,59.970,1472566504,"201051344000917","219011344069620",27.53,39.50,0,320.71,393.45,158.3,150.9,0.742,538059.1,538059.1,5439,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566528,941288.00
08/30/2016 10:15,2,5.596,ACTIVE,216.22,355.88,59.981,1472566504,"201051344001145","219011344069620",27.51,38.60,0,321.31,393.45,155.9,148.5,0.707,543259.8,543259.8,5435,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566528,941289.00
08/30/2016 10:15,2,5.402,ACTIVE,217.13,357.98,59.981,1472566504,"201051344000651","219011344069620",27.27,39.80,0,320.11,397.66,149.1,142.0,0.685,536211.3,536211.3,5411,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566529,941290.00
08/30/2016 10:15,2,5.160,ACTIVE,213.74,351.67,59.959,1472566504,"274151322000088","219011344069620",25.90,44.80,0,331.83,379.32,135.4,128.8,0.495,764676.7,764676.7,5376,0,0,0,L,1151911521,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566531,941291.00
08/30/2016 10:15,2,3.531,ACTIVE,214.41,401.56,59.959,1472566504,"274151322000068","219011344069620",37.01,45.80,0,384.13,443.94,132.7,126.2,0.513,658180.5,658180.5,5462,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566531,941292.00
08/30/2016 10:15,2,5.428,ACTIVE,216.45,353.17,59.975,1472566504,"201051344001135","219011344069620",27.29,39.50,0,320.71,394.65,150.1,143.0,0.703,532366.3,532366.3,5408,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566532,941293.00
08/30/2016 10:15,2,5.686,ACTIVE,215.77,356.78,59.975,1472566504,"201051344000594","219011344069620",27.21,41.80,0,318.61,394.65,156.8,149.4,0.725,543157.0,543157.0,5419,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566533,941294.00
08/30/2016 10:15,2,5.635,ACTIVE,217.13,355.58,59.938,1472566504,"201051344001203","219011344069620",27.87,41.80,0,319.81,396.15,159.0,151.5,0.751,540441.0,540441.0,5424,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566534,941295.00
08/30/2016 10:15,2,5.438,ACTIVE,214.19,356.78,59.970,1472566504,"274151322000054","219011344069620",26.10,45.80,0,330.93,379.62,143.7,136.8,0.561,780497.7,780497.7,5369,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566535,941296.00
08/30/2016 10:15,2,5.611,ACTIVE,216.67,355.88,59.959,1472566504,"201051344000867","219011344069620",27.61,40.00,0,319.21,394.35,156.8,149.4,0.716,530469.7,530469.7,5421,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566536,941297.00
08/30/2016 10:15,2,5.598,ACTIVE,217.13,357.68,59.970,1472566504,"201051344001093","219011344069620",27.57,41.00,0,321.61,396.75,156.3,148.9,0.720,537467.1,537467.1,5443,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566537,941298.00
08/30/2016 10:15,2,5.805,ACTIVE,216.90,357.38,59.970,1472566504,"201051344000900","219011344069620",27.51,35.60,0,319.51,400.96,161.8,154.3,0.738,547074.0,547074.0,5433,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566538,941299.00
08/30/2016 10:15,2,5.652,ACTIVE,217.13,358.58,59.975,1472566504,"201051344000648","219011344069620",27.49,38.00,0,317.40,399.76,157.4,150.0,0.738,536216.7,536216.7,5414,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566539,941300.00
08/30/2016 10:15,2,5.795,ACTIVE,217.35,359.48,59.954,1472566504,"201051344000569","219011344069620",27.59,36.80,0,320.41,399.76,161.9,154.4,0.756,547227.0,547227.0,5418,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566540,941301.00
08/30/2016 10:15,2,5.791,ACTIVE,217.80,359.18,59.970,1472566504,"201051344000983","219011344069620",27.85,38.00,0,320.11,400.36,163.3,155.7,0.773,539539.8,539539.8,5412,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566541,941302.00
08/30/2016 10:15,2,5.859,ACTIVE,217.58,358.88,59.959,1472566504,"201051344001158","219011344069620",27.04,39.80,0,320.71,399.46,160.5,153.0,0.751,531632.7,531632.7,5420,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566542,941303.00
08/30/2016 10:15,2,5.812,ACTIVE,217.58,360.69,59.965,1472566504,"201051344000576","219011344069620",27.59,36.50,0,317.70,400.06,162.3,154.7,0.765,539106.8,539106.8,5429,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566543,941304.00
08/30/2016 10:15,2,5.502,ACTIVE,213.96,351.97,59.970,1472566504,"274151322000087","219011344069620",26.00,58.80,0,330.03,379.92,144.8,137.9,0.517,752796.1,752796.1,5440,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472566544,941305.00
08/30/2016 10:30,2,6.418,ACTIVE,219.16,361.59,59.954,1472567403,"201051344000645","219011344069620",27.73,36.80,0,320.11,403.37,180.2,172.0,0.822,538635.9,538635.9,5426,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567404,941306.00
08/30/2016 10:30,2,6.100,ACTIVE,214.87,367.30,59.949,1472567403,"274151322000085","219011344069620",25.31,46.80,0,330.93,380.22,156.1,148.7,0.597,780531.5,780531.5,5370,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567405,941307.00
08/30/2016 10:30,2,6.348,ACTIVE,218.26,361.29,59.917,1472567403,"201051344000633","219011344069620",27.73,40.80,0,316.50,402.46,178.4,170.3,0.840,530172.6,530172.6,5420,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567406,941308.00
08/30/2016 10:30,2,6.393,ACTIVE,219.39,363.09,59.954,1472567403,"201051344000469","219011344069620",28.11,35.00,0,315.90,404.87,182.1,173.8,0.857,532614.4,532614.4,5436,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567407,941309.00
08/30/2016 10:30,2,6.223,ACTIVE,217.13,360.08,59.959,1472567403,"201051344000646","219011344069620",27.57,42.80,0,317.40,396.75,173.8,165.8,0.813,533428.6,533428.6,5414,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567408,941310.00
08/30/2016 10:30,2,6.094,ACTIVE,214.87,369.40,59.944,1472567403,"274151322000052","219011344069620",27.19,48.80,0,329.73,382.93,167.8,160.0,0.658,801371.7,801371.7,5369,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567409,941311.00
08/30/2016 10:30,2,6.285,ACTIVE,218.48,359.48,59.954,1472567403,"201051344000585","219011344069620",27.59,42.80,0,318.30,400.06,175.7,167.7,0.809,542929.2,542929.2,5410,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567410,941312.00
08/30/2016 10:30,2,6.234,ACTIVE,217.13,357.68,59.954,1472567403,"201051344001230","219011344069620",27.77,43.20,0,318.61,396.45,175.3,167.3,0.813,536609.4,536609.4,5435,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567411,941313.00
08/30/2016 10:30,2,6.275,ACTIVE,218.48,360.38,59.981,1472567403,"201051344000582","219011344069620",27.27,39.30,0,318.30,401.26,173.3,165.4,0.791,529354.4,529354.4,5410,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567412,941314.00
08/30/2016 10:30,2,6.367,ACTIVE,217.58,358.88,59.938,1472567403,"201051344000955","219011344069620",27.27,42.30,0,316.80,396.15,175.9,167.8,0.818,543150.2,543150.2,5415,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567413,941315.00
08/30/2016 10:30,2,4.146,ACTIVE,215.09,399.76,59.959,1472567403,"274151322000094","219011344069620",37.07,48.50,0,333.33,444.54,156.1,148.8,0.601,657887.3,657887.3,5469,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567414,941316.00
08/30/2016 10:30,2,6.346,ACTIVE,219.39,361.59,59.944,1472567403,"201051344000579","219011344069620",27.61,41.00,0,318.30,402.77,177.5,169.4,0.822,546873.5,546873.5,5425,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567414,941317.00
08/30/2016 10:30,2,6.332,ACTIVE,217.13,357.98,59.959,1472567403,"201051344000890","219011344069620",27.29,44.50,0,318.00,396.45,175.0,167.0,0.809,540406.6,540406.6,5411,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567415,941318.00
08/30/2016 10:30,2,6.371,ACTIVE,218.03,360.99,59.949,1472567403,"201051344000438","219011344069620",27.02,41.50,0,318.00,400.96,174.3,166.3,0.822,541894.2,541894.2,5419,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567416,941319.00
08/30/2016 10:30,2,6.227,ACTIVE,217.58,358.28,59.928,1472567403,"201051344000417","219011344069620",27.14,44.30,0,317.40,395.85,171.2,163.3,0.804,533201.1,533201.1,5413,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567417,941320.00
08/30/2016 10:30,2,6.025,ACTIVE,214.41,350.47,59.949,1472567403,"274151322000083","219011344069620",26.98,50.20,0,329.43,382.63,164.5,156.9,0.667,794106.6,794106.6,5387,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567418,941321.00
08/30/2016 10:30,2,6.436,ACTIVE,215.77,356.48,59.949,1472567403,"274151322000076","219011344069620",27.65,49.50,0,330.33,385.33,180.1,171.9,0.698,847321.8,847321.8,5391,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567419,941322.00
08/30/2016 10:30,2,6.436,ACTIVE,218.03,361.29,59.954,1472567403,"201051344000868","219011344069620",27.81,35.20,0,317.10,402.46,181.2,172.9,0.822,531444.0,531444.0,5428,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567420,941323.00
08/30/2016 10:30,2,6.357,ACTIVE,214.64,362.19,59.954,1472567403,"274151322000095","219011344069620",27.59,50.40,0,329.43,385.03,177.5,169.4,0.672,838775.6,838775.6,5405,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567421,941324.00
08/30/2016 10:30,2,6.412,ACTIVE,219.16,356.18,59.954,1472567403,"201051344000988","219011344069620",18.09,36.50,0,318.61,391.64,117.6,111.6,0.521,520371.3,520371.3,5435,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567422,941325.00
08/30/2016 10:30,2,6.354,ACTIVE,218.26,359.48,59.949,1472567403,"201051344001025","219011344069620",27.47,43.60,0,318.61,400.36,176.8,168.7,0.795,541743.7,541743.7,5420,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567423,941326.00
08/30/2016 10:30,2,6.336,ACTIVE,219.39,359.78,59.954,1472567403,"201051344000458","219011344069620",28.05,38.20,0,317.70,403.67,180.0,171.8,0.857,538795.8,538795.8,5419,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567424,941327.00
08/30/2016 10:30,2,6.348,ACTIVE,219.61,361.29,59.949,1472567403,"201051344000853","219011344069620",28.27,36.30,0,319.51,403.37,181.7,173.5,0.853,538028.7,538028.7,5421,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567425,941328.00
08/30/2016 10:30,2,6.336,ACTIVE,217.35,360.08,59.965,1472567403,"201051344000685","219011344069620",27.51,40.40,0,317.70,396.75,176.6,168.5,0.849,541139.0,541139.0,5430,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567425,941329.00
08/30/2016 10:30,2,6.373,ACTIVE,218.48,360.38,59.959,1472567403,"201051344000917","219011344069620",27.14,40.00,0,320.11,400.36,175.1,167.0,0.826,538096.9,538096.9,5440,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567426,941330.00
08/30/2016 10:30,2,6.256,ACTIVE,217.58,359.18,59.965,1472567403,"201051344001145","219011344069620",27.67,39.80,0,319.81,396.45,175.3,167.2,0.800,543297.5,543297.5,5436,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567427,941331.00
08/30/2016 10:30,2,6.346,ACTIVE,218.71,360.69,59.959,1472567403,"201051344000651","219011344069620",27.63,40.80,0,320.11,401.86,177.6,169.5,0.809,536249.5,536249.5,5412,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567428,941332.00
08/30/2016 10:30,2,6.150,ACTIVE,214.64,362.79,59.917,1472567403,"274151322000088","219011344069620",25.43,47.00,0,330.33,380.82,158.5,151.1,0.597,764710.9,764710.9,5377,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567429,941333.00
08/30/2016 10:30,2,4.084,ACTIVE,215.54,410.58,59.954,1472567403,"274151322000068","219011344069620",37.91,48.00,0,381.73,440.64,157.8,150.3,0.605,658214.3,658214.3,5463,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567430,941334.00
08/30/2016 10:30,2,6.451,ACTIVE,218.03,360.38,59.965,1472567403,"201051344001135","219011344069620",27.12,41.00,0,318.00,399.76,177.1,169.0,0.813,532404.3,532404.3,5409,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567431,941335.00
08/30/2016 10:30,2,6.418,ACTIVE,217.58,360.69,59.928,1472567403,"201051344000594","219011344069620",27.81,43.60,0,318.00,402.77,180.9,172.7,0.831,543195.6,543195.6,5420,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567432,941336.00
08/30/2016 10:30,2,6.510,ACTIVE,218.48,359.48,59.965,1472567403,"201051344001203","219011344069620",27.67,43.00,0,318.91,402.16,182.3,174.0,0.849,540480.0,540480.0,5425,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567433,941337.00
08/30/2016 10:30,2,6.146,ACTIVE,215.09,355.88,59.944,1472567403,"274151322000054","219011344069620",25.76,47.80,0,329.43,381.42,160.3,152.8,0.614,780532.2,780532.2,5370,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567434,941338.00
08/30/2016 10:30,2,6.529,ACTIVE,218.48,361.29,59.954,1472567403,"201051344000867","219011344069620",27.69,39.30,0,317.70,402.46,183.1,174.8,0.831,530508.7,530508.7,5422,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567435,941339.00
08/30/2016 10:30,2,6.455,ACTIVE,218.71,362.79,59.991,1472567403,"201051344001093","219011344069620",27.73,41.80,0,319.21,403.07,181.3,173.0,0.831,537505.7,537505.7,5444,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567436,941340.00
08/30/2016 10:30,2,6.541,ACTIVE,219.16,363.39,59.949,1472567403,"201051344000900","219011344069620",28.37,34.80,0,318.61,405.17,187.9,179.5,0.849,547113.9,547113.9,5434,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567437,941341.00
08/30/2016 10:30,2,6.494,ACTIVE,218.93,361.59,59.959,1472567403,"201051344000648","219011344069620",27.61,37.00,0,318.00,403.97,181.5,173.2,0.831,536255.2,536255.2,5415,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567438,941342.00
08/30/2016 10:30,2,6.406,ACTIVE,219.16,360.69,59.949,1472567403,"201051344000569","219011344069620",28.61,36.50,0,318.30,404.87,185.5,177.1,0.875,547266.1,547266.1,5419,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567438,941343.00
08/30/2016 10:30,2,6.389,ACTIVE,219.61,361.89,59.954,1472567403,"201051344000983","219011344069620",28.29,37.50,0,319.21,404.27,183.0,174.7,0.853,539579.0,539579.0,5413,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567439,941344.00
08/30/2016 10:30,2,6.461,ACTIVE,219.16,361.59,59.954,1472567403,"201051344001158","219011344069620",27.45,39.50,0,317.10,403.67,179.7,171.5,0.844,531671.0,531671.0,5421,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567440,941345.00
08/30/2016 10:30,2,6.361,ACTIVE,219.39,363.99,59.954,1472567403,"201051344000576","219011344069620",28.41,36.00,0,318.91,404.57,183.1,174.8,0.853,539145.9,539145.9,5430,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567441,941346.00
08/30/2016 10:30,2,5.920,ACTIVE,215.09,367.00,59.954,1472567403,"274151322000087","219011344069620",25.80,62.00,0,328.82,381.42,154.6,147.3,0.566,752830.1,752830.1,5441,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472567442,941347.00
08/30/2016 10:45,2,6.709,ALERT,219.16,361.29,60.007,1472568303,"201051344000645","219011344069620",27.27,38.40,0,304.48,413.59,185.3,176.9,0.862,538673.7,538673.7,5427,0,0,0,L,1122011218,0,124.49,124.94,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568305,941348.00
08/30/2016 10:45,2,6.295,ACTIVE,214.64,369.40,59.996,1472568303,"274151322000085","219011344069620",25.68,48.00,0,330.33,391.04,163.6,156.0,0.628,780564.2,780564.2,5371,0,0,0,L,1151911521,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568306,941349.00
08/30/2016 10:45,2,6.688,ALERT,218.26,364.89,59.991,1472568303,"201051344000633","219011344069620",27.10,41.80,0,301.17,410.88,183.6,175.2,0.879,530210.1,530210.1,5421,0,0,0,L,1122011218,0,124.04,124.72,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568308,941350.00
08/30/2016 10:45,2,6.658,ALERT,219.39,364.59,59.986,1472568303,"201051344000469","219011344069620",27.45,36.00,0,305.68,427.11,185.1,176.7,0.888,532652.5,532652.5,5437,0,0,0,L,1122011218,0,124.04,125.40,0002,32,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568310,941351.00
08/30/2016 10:45,2,6.605,ACTIVE,217.58,359.78,59.991,1472568303,"201051344000646","219011344069620",27.15,43.20,0,318.00,407.27,181.7,173.4,0.853,533465.4,533465.4,5415,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568311,941352.00
08/30/2016 10:45,2,6.377,ACTIVE,214.64,350.47,60.002,1472568303,"274151322000052","219011344069620",27.39,50.00,0,329.13,387.74,176.8,168.7,0.689,801407.1,801407.1,5370,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568312,941353.00
08/30/2016 10:45,2,6.580,ACTIVE,218.71,361.59,59.996,1472568303,"201051344000585","219011344069620",27.31,43.40,0,318.91,406.97,182.0,173.7,0.840,542966.4,542966.4,5411,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568312,941354.00
08/30/2016 10:45,2,6.529,ALERT,217.13,360.08,59.986,1472568303,"201051344001230","219011344069620",27.47,43.40,0,303.28,403.37,181.6,173.3,0.835,536646.2,536646.2,5436,0,0,0,L,1122011218,0,124.27,123.36,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568314,941355.00
08/30/2016 10:45,2,6.553,ACTIVE,218.93,363.09,59.986,1472568303,"201051344000582","219011344069620",27.10,40.40,0,318.61,409.38,179.8,171.6,0.826,529391.1,529391.1,5411,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568315,941356.00
08/30/2016 10:45,2,6.564,ACTIVE,217.58,360.99,60.034,1472568303,"201051344000955","219011344069620",27.73,43.00,0,319.51,407.27,184.2,175.9,0.866,543187.6,543187.6,5416,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568316,941357.00
08/30/2016 10:45,2,4.256,ACTIVE,214.19,425.01,59.986,1472568303,"274151322000094","219011344069620",37.81,49.30,0,333.03,448.45,163.2,155.6,0.623,657920.0,657920.0,5470,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568317,941358.00
08/30/2016 10:45,2,6.672,ACTIVE,219.39,363.69,59.991,1472568303,"201051344000579","219011344069620",27.19,42.50,0,318.61,408.18,183.7,175.4,0.862,546911.3,546911.3,5426,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568318,941359.00
08/30/2016 10:45,2,6.604,ACTIVE,217.35,360.69,59.996,1472568303,"201051344000890","219011344069620",27.39,44.00,0,312.89,434.02,183.2,174.9,0.835,540443.8,540443.8,5412,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568319,941360.00
08/30/2016 10:45,2,6.619,ACTIVE,218.26,362.79,59.986,1472568303,"201051344000438","219011344069620",27.59,42.50,0,318.00,409.08,185.1,176.7,0.871,541931.4,541931.4,5420,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568320,941361.00
08/30/2016 10:45,2,6.576,ACTIVE,218.03,361.59,59.954,1472568303,"201051344000417","219011344069620",27.15,45.00,0,318.91,407.27,180.8,172.6,0.849,533237.6,533237.6,5414,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568321,941362.00
08/30/2016 10:45,2,6.305,ACTIVE,214.19,348.96,59.975,1472568303,"274151322000083","219011344069620",27.35,51.30,0,327.02,392.55,174.6,166.6,0.707,794141.4,794141.4,5388,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568322,941363.00
08/30/2016 10:45,2,6.816,ACTIVE,214.87,350.47,59.991,1472568303,"274151322000076","219011344069620",27.83,50.40,0,329.73,391.94,192.1,183.5,0.751,847360.1,847360.1,5392,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568322,941364.00
08/30/2016 10:45,2,6.783,ALERT,218.03,362.19,59.996,1472568303,"201051344000868","219011344069620",27.12,37.50,0,303.28,421.10,186.2,177.8,0.835,531482.2,531482.2,5429,0,0,0,L,1122011218,0,123.81,124.94,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568324,941365.00
08/30/2016 10:45,2,6.754,ACTIVE,214.41,375.71,59.944,1472568303,"274151322000095","219011344069620",27.61,50.80,0,324.92,400.96,188.7,180.2,0.720,838813.2,838813.2,5406,0,0,0,L,1151911521,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568325,941366.00
08/30/2016 10:45,2,6.641,ACTIVE,219.39,357.08,59.986,1472568303,"201051344000988","219011344069620",17.91,38.00,0,319.21,394.35,120.5,114.3,0.561,520396.0,520396.0,5436,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568326,941367.00
08/30/2016 10:45,2,6.717,ACTIVE,218.71,360.99,59.981,1472568303,"201051344001025","219011344069620",27.39,45.00,0,318.00,408.48,186.1,177.7,0.831,541781.4,541781.4,5421,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568327,941368.00
08/30/2016 10:45,2,6.723,ALERT,219.61,364.89,59.975,1472568303,"201051344000458","219011344069620",27.51,38.40,0,292.76,409.68,187.2,178.7,0.884,538833.9,538833.9,5420,0,0,0,L,1122011218,0,124.72,125.40,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568329,941369.00
08/30/2016 10:45,2,6.730,ACTIVE,220.06,364.59,59.944,1472568303,"201051344000853","219011344069620",27.79,36.80,0,320.41,413.89,189.3,180.8,0.879,538067.5,538067.5,5422,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568330,941370.00
08/30/2016 10:45,2,6.760,ALERT,217.58,360.99,59.949,1472568303,"201051344000685","219011344069620",27.49,40.40,0,302.37,422.00,188.3,179.8,0.902,541176.1,541176.1,5431,0,0,0,L,1122011218,0,124.94,123.59,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568332,941371.00
08/30/2016 10:45,2,6.645,ACTIVE,218.93,361.29,59.996,1472568303,"201051344000917","219011344069620",27.51,40.60,0,318.61,407.87,185.1,176.7,0.862,538133.9,538133.9,5441,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568333,941372.00
08/30/2016 10:45,2,6.537,ACTIVE,217.80,358.88,59.970,1472568303,"201051344001145","219011344069620",28.09,39.50,0,318.61,406.97,185.8,177.5,0.853,543334.5,543334.5,5437,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568333,941373.00
08/30/2016 10:45,2,6.758,ACTIVE,219.16,363.99,59.991,1472568303,"201051344000651","219011344069620",27.33,41.80,0,319.81,407.57,187.2,178.8,0.871,536287.0,536287.0,5413,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568334,941374.00
08/30/2016 10:45,2,6.453,ACTIVE,214.41,351.97,59.981,1472568303,"274151322000088","219011344069620",25.76,48.50,0,329.43,394.35,168.4,160.6,0.632,764744.2,764744.2,5378,0,0,0,L,1151911521,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568335,941375.00
08/30/2016 10:45,2,4.262,ACTIVE,215.32,427.41,59.981,1472568303,"274151322000068","219011344069620",38.74,49.00,0,334.84,451.46,168.3,160.5,0.650,658247.2,658247.2,5464,0,0,0,L,1151911521,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568336,941376.00
08/30/2016 10:45,2,6.713,ACTIVE,218.71,363.09,59.991,1472568303,"201051344001135","219011344069620",27.35,41.50,0,319.81,407.57,186.1,177.6,0.853,532441.6,532441.6,5410,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568337,941377.00
08/30/2016 10:45,2,6.768,ACTIVE,217.80,362.19,59.986,1472568303,"201051344000594","219011344069620",27.37,44.50,0,315.60,410.28,187.6,179.2,0.862,543233.6,543233.6,5421,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568338,941378.00
08/30/2016 10:45,2,6.867,ACTIVE,218.71,361.29,60.012,1472568303,"201051344001203","219011344069620",27.25,44.30,0,317.40,409.38,189.3,180.8,0.888,540518.1,540518.1,5426,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568339,941379.00
08/30/2016 10:45,2,6.445,ACTIVE,214.64,350.17,59.981,1472568303,"274151322000054","219011344069620",25.96,49.80,0,327.62,392.25,169.4,161.6,0.645,780565.8,780565.8,5371,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568340,941380.00
08/30/2016 10:45,2,6.840,ALERT,218.48,361.29,59.986,1472568303,"201051344000867","219011344069620",27.14,40.80,0,302.68,414.49,188.0,179.5,0.857,530546.7,530546.7,5423,0,0,0,L,1122011218,0,124.04,124.49,0002,35,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568342,941381.00
08/30/2016 10:45,2,6.658,ACTIVE,218.93,364.59,59.981,1472568303,"201051344001093","219011344069620",27.75,42.30,0,318.30,409.08,187.1,178.7,0.862,537543.3,537543.3,5445,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568343,941382.00
08/30/2016 10:45,2,6.850,ACTIVE,218.93,362.79,59.991,1472568303,"201051344000900","219011344069620",27.97,36.00,0,318.00,427.71,194.1,185.4,0.844,547153.5,547153.5,5435,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568343,941383.00
08/30/2016 10:45,2,6.742,ALERT,219.16,362.19,60.023,1472568303,"201051344000648","219011344069620",27.31,38.80,0,303.28,425.01,186.5,178.1,0.862,536293.0,536293.0,5416,0,0,0,L,1122011218,0,123.81,125.40,0002,35,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568345,941384.00
08/30/2016 10:45,2,6.760,ACTIVE,219.61,363.99,59.970,1472568303,"201051344000569","219011344069620",27.83,37.00,0,318.91,413.29,190.4,181.9,0.893,547305.1,547305.1,5420,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568346,941385.00
08/30/2016 10:45,2,6.836,ACTIVE,219.84,365.80,59.975,1472568303,"201051344000983","219011344069620",27.49,38.00,0,319.21,424.71,190.3,181.8,0.897,539617.9,539617.9,5414,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568347,941386.00
08/30/2016 10:45,2,6.826,ACTIVE,219.61,363.69,59.986,1472568303,"201051344001158","219011344069620",26.82,40.80,0,316.20,410.28,185.3,176.9,0.857,531708.7,531708.7,5422,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568348,941387.00
08/30/2016 10:45,2,6.783,ALERT,219.61,367.00,59.975,1472568303,"201051344000576","219011344069620",27.59,36.80,0,304.48,420.50,189.6,181.1,0.871,539184.4,539184.4,5431,0,0,0,L,1122011218,0,124.72,125.17,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568350,941388.00
08/30/2016 10:45,2,6.416,ACTIVE,214.64,354.97,59.975,1472568303,"274151322000087","219011344069620",25.70,63.00,0,329.43,383.83,166.9,159.2,0.623,752863.2,752863.2,5442,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472568351,941389.00
08/30/2016 11:00,2,6.969,ACTIVE,219.39,363.39,59.975,1472569204,"201051344000645","219011344069620",27.61,37.50,0,318.61,408.18,194.9,186.2,0.888,538717.1,538717.1,5429,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569205,941390.00
08/30/2016 11:00,2,6.609,ACTIVE,214.19,358.28,59.991,1472569204,"274151322000085","219011344069620",24.79,50.80,0,330.63,384.13,165.8,158.1,0.641,780601.9,780601.9,5372,0,0,0,L,1151911521,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569206,941391.00
08/30/2016 11:00,2,6.947,ACTIVE,218.48,364.59,59.991,1472569204,"201051344000633","219011344069620",27.39,42.50,0,319.21,408.48,192.5,183.9,0.910,530253.0,530253.0,5423,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569207,941392.00
08/30/2016 11:00,2,7.031,ACTIVE,219.61,366.40,59.991,1472569204,"201051344000469","219011344069620",27.67,36.30,0,317.10,410.28,196.8,188.0,0.919,532696.1,532696.1,5439,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569208,941393.00
08/30/2016 11:00,2,6.938,ACTIVE,217.35,361.29,59.991,1472569204,"201051344000646","219011344069620",26.74,44.80,0,318.91,408.48,187.8,179.3,0.879,533507.6,533507.6,5416,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569209,941394.00
08/30/2016 11:00,2,6.738,ACTIVE,214.19,349.86,59.991,1472569204,"274151322000052","219011344069620",26.58,52.30,0,329.43,388.04,181.3,173.0,0.720,801448.2,801448.2,5371,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569210,941395.00
08/30/2016 11:00,2,6.977,ACTIVE,218.71,363.39,60.034,1472569204,"201051344000585","219011344069620",27.00,44.50,0,318.30,407.87,190.8,182.2,0.884,543008.9,543008.9,5412,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569211,941396.00
08/30/2016 11:00,2,6.891,ACTIVE,216.90,358.28,59.944,1472569204,"201051344001230","219011344069620",27.21,44.80,0,317.40,403.07,190.0,181.4,0.884,536688.6,536688.6,5438,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569212,941397.00
08/30/2016 11:00,2,6.949,ACTIVE,218.71,362.19,59.986,1472569204,"201051344000582","219011344069620",26.78,41.50,0,318.00,408.78,188.6,180.1,0.866,529433.1,529433.1,5412,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569213,941398.00
08/30/2016 11:00,2,7.033,ACTIVE,217.35,361.59,60.002,1472569204,"201051344000955","219011344069620",26.80,44.80,0,319.21,407.87,190.7,182.2,0.888,543230.3,543230.3,5417,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569214,941399.00
08/30/2016 11:00,2,4.539,ACTIVE,214.19,415.39,59.981,1472569204,"274151322000094","219011344069620",37.01,52.30,0,369.40,445.75,169.7,161.9,0.663,657958.1,657958.1,5471,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569214,941400.00
08/30/2016 11:00,2,7.027,ACTIVE,219.39,364.89,60.002,1472569204,"201051344000579","219011344069620",27.23,43.40,0,320.41,408.78,193.7,185.0,0.897,546954.2,546954.2,5427,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569215,941401.00
08/30/2016 11:00,2,6.986,ACTIVE,217.13,360.69,60.007,1472569204,"201051344000890","219011344069620",26.78,46.20,0,319.51,407.87,189.5,181.0,0.871,540486.2,540486.2,5413,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569216,941402.00
08/30/2016 11:00,2,6.945,ACTIVE,218.03,362.79,59.970,1472569204,"201051344000438","219011344069620",27.04,43.60,0,316.50,409.98,190.2,181.6,0.893,541974.0,541974.0,5421,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569217,941403.00
08/30/2016 11:00,2,6.965,ACTIVE,217.58,361.89,59.986,1472569204,"201051344000417","219011344069620",26.40,47.00,0,318.61,407.87,186.1,177.7,0.879,533279.2,533279.2,5415,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569218,941404.00
08/30/2016 11:00,2,6.699,ACTIVE,213.74,355.88,59.991,1472569204,"274151322000083","219011344069620",26.38,54.00,0,328.22,387.44,178.9,170.7,0.720,794181.7,794181.7,5389,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569219,941405.00
08/30/2016 11:00,2,7.164,ACTIVE,215.09,348.96,59.986,1472569204,"274151322000076","219011344069620",26.96,53.50,0,329.13,400.36,195.5,186.8,0.751,847404.3,847404.3,5393,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569220,941406.00
08/30/2016 11:00,2,7.156,ACTIVE,218.03,361.89,60.002,1472569204,"201051344000868","219011344069620",27.33,35.80,0,317.70,410.58,198.2,189.3,0.906,531525.8,531525.8,5431,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569221,941407.00
08/30/2016 11:00,2,7.062,ACTIVE,213.96,360.99,59.981,1472569204,"274151322000095","219011344069620",27.00,55.00,0,327.92,391.64,193.0,184.4,0.742,838856.6,838856.6,5407,0,0,0,L,1151911521,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569222,941408.00
08/30/2016 11:00,2,7.047,ACTIVE,219.61,358.88,59.991,1472569204,"201051344000988","219011344069620",17.91,37.80,0,320.41,391.04,127.8,121.4,0.588,520423.9,520423.9,5437,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569223,941409.00
08/30/2016 11:00,2,7.029,ACTIVE,218.48,362.49,59.991,1472569204,"201051344001025","219011344069620",27.12,46.40,0,319.81,408.78,193.1,184.5,0.866,541824.2,541824.2,5422,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569224,941410.00
08/30/2016 11:00,2,7.086,ACTIVE,219.84,366.10,59.986,1472569204,"201051344000458","219011344069620",27.45,38.40,0,318.91,409.38,197.1,188.3,0.937,538877.1,538877.1,5422,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569225,941411.00
08/30/2016 11:00,2,7.105,ACTIVE,220.06,367.00,59.954,1472569204,"201051344000853","219011344069620",27.75,36.80,0,320.11,413.29,199.7,190.9,0.928,538111.1,538111.1,5423,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569226,941412.00
08/30/2016 11:00,2,7.059,ACTIVE,217.13,362.19,59.949,1472569204,"201051344000685","219011344069620",26.78,42.30,0,317.10,408.48,191.4,182.8,0.910,541218.7,541218.7,5433,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569226,941413.00
08/30/2016 11:00,2,6.945,ACTIVE,218.48,361.89,59.991,1472569204,"201051344000917","219011344069620",27.08,41.50,0,321.91,408.18,190.5,181.9,0.897,538175.9,538175.9,5442,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569227,941414.00
08/30/2016 11:00,2,6.949,ACTIVE,217.35,362.19,60.007,1472569204,"201051344001145","219011344069620",27.00,41.80,0,318.91,407.87,189.8,181.3,0.862,543376.6,543376.6,5438,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569228,941415.00
08/30/2016 11:00,2,7.100,ACTIVE,218.93,363.09,59.975,1472569204,"201051344000651","219011344069620",26.62,43.60,0,319.51,407.87,191.4,182.9,0.866,536329.4,536329.4,5414,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569229,941416.00
08/30/2016 11:00,2,6.738,ACTIVE,214.19,367.30,59.981,1472569204,"274151322000088","219011344069620",24.95,49.50,0,328.82,385.03,170.2,162.3,0.650,764782.2,764782.2,5379,0,0,0,L,1151911521,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569230,941417.00
08/30/2016 11:00,2,4.562,ACTIVE,214.87,399.16,59.981,1472569204,"274151322000068","219011344069620",36.90,50.80,0,378.42,446.35,170.8,163.0,0.654,658285.2,658285.2,5465,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569231,941418.00
08/30/2016 11:00,2,7.051,ACTIVE,218.26,360.99,59.944,1472569204,"201051344001135","219011344069620",26.72,43.40,0,320.71,408.48,190.9,182.3,0.866,532483.8,532483.8,5411,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569232,941419.00
08/30/2016 11:00,2,7.160,ACTIVE,217.58,362.79,59.986,1472569204,"201051344000594","219011344069620",26.92,46.60,0,316.80,410.58,195.2,186.5,0.902,543276.4,543276.4,5422,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569233,941420.00
