ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 11:00,2,7.203,ACTIVE,218.71,361.89,59.986,1472569204,"201051344001203","219011344069620",26.84,45.80,0,319.21,409.08,195.8,187.0,0.910,540561.2,540561.2,5427,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569234,941421.00
08/30/2016 11:00,2,6.693,ACTIVE,214.19,355.88,59.986,1472569204,"274151322000054","219011344069620",25.33,51.30,0,327.92,385.93,171.5,163.6,0.658,780604.1,780604.1,5372,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569235,941422.00
08/30/2016 11:00,2,7.045,ACTIVE,218.71,363.39,59.954,1472569204,"201051344000867","219011344069620",27.71,40.60,0,318.00,409.08,197.7,188.9,0.897,530589.9,530589.9,5425,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569236,941423.00
08/30/2016 11:00,2,6.963,ACTIVE,218.71,363.09,59.981,1472569204,"201051344001093","219011344069620",27.47,43.80,0,318.91,409.08,193.7,185.1,0.888,537585.9,537585.9,5446,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569237,941424.00
08/30/2016 11:00,2,7.191,ACTIVE,219.39,366.10,59.975,1472569204,"201051344000900","219011344069620",28.05,35.60,0,319.21,411.48,204.4,195.4,0.915,547197.9,547197.9,5436,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569238,941425.00
08/30/2016 11:00,2,7.035,ACTIVE,219.39,363.99,59.981,1472569204,"201051344000648","219011344069620",27.45,38.60,0,317.10,409.08,195.5,186.8,0.906,536335.6,536335.6,5418,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569239,941426.00
08/30/2016 11:00,2,7.051,ACTIVE,219.39,366.70,59.996,1472569204,"201051344000569","219011344069620",28.09,37.50,0,320.11,409.98,200.6,191.6,0.928,547348.6,547348.6,5421,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569239,941427.00
08/30/2016 11:00,2,7.111,ACTIVE,219.84,365.49,59.986,1472569204,"201051344000983","219011344069620",27.71,38.40,0,319.51,410.28,199.6,190.7,0.915,539661.4,539661.4,5415,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569240,941428.00
08/30/2016 11:00,2,7.111,ACTIVE,219.84,366.10,59.996,1472569204,"201051344001158","219011344069620",26.92,41.50,0,318.00,408.18,193.8,185.2,0.906,531751.1,531751.1,5423,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569241,941429.00
08/30/2016 11:00,2,7.137,ACTIVE,219.61,364.59,59.986,1472569204,"201051344000576","219011344069620",27.61,36.00,0,319.21,410.28,199.5,190.7,0.919,539227.7,539227.7,5433,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569242,941430.00
08/30/2016 11:00,2,6.625,ACTIVE,214.19,346.26,59.986,1472569204,"274151322000087","219011344069620",25.21,64.30,0,330.33,383.53,169.1,161.3,0.628,752900.9,752900.9,5443,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472569243,941431.00
08/30/2016 11:15,2,6.254,ACTIVE,218.26,360.99,59.975,1472570103,"201051344000645","219011344069620",27.19,38.20,0,336.04,409.38,172.2,164.3,0.804,538764.4,538764.4,5430,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570104,941432.00
08/30/2016 11:15,2,5.916,ACTIVE,213.74,363.09,59.970,1472570103,"274151322000085","219011344069620",24.63,52.80,0,329.43,384.73,147.5,140.4,0.566,780641.9,780641.9,5373,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570105,941433.00
08/30/2016 11:15,2,6.303,ACTIVE,217.35,361.29,59.965,1472570103,"201051344000633","219011344069620",26.92,44.30,0,333.63,408.78,171.9,164.0,0.818,530299.5,530299.5,5424,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570106,941434.00
08/30/2016 11:15,2,6.434,ACTIVE,218.71,359.18,60.007,1472570103,"201051344000469","219011344069620",27.29,37.00,0,334.84,410.58,177.9,169.8,0.840,532743.7,532743.7,5440,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570107,941435.00
08/30/2016 11:15,2,6.469,ACTIVE,216.67,360.08,59.975,1472570103,"201051344000646","219011344069620",26.24,47.50,0,330.63,408.78,171.9,164.0,0.804,533552.8,533552.8,5417,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570108,941436.00
08/30/2016 11:15,2,6.227,ACTIVE,213.96,364.89,59.986,1472570103,"274151322000052","219011344069620",26.90,54.50,0,327.92,388.34,169.5,161.7,0.667,801491.9,801491.9,5372,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570109,941437.00
08/30/2016 11:15,2,6.658,ACTIVE,218.03,360.99,59.970,1472570103,"201051344000585","219011344069620",26.46,46.60,0,333.03,406.97,178.6,170.4,0.831,543054.6,543054.6,5413,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570109,941438.00
08/30/2016 11:15,2,6.561,ACTIVE,216.22,358.28,59.970,1472570103,"201051344001230","219011344069620",26.88,47.00,0,330.63,403.07,178.5,170.4,0.831,536733.9,536733.9,5439,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570110,941439.00
08/30/2016 11:15,2,6.645,ACTIVE,218.03,360.99,59.981,1472570103,"201051344000582","219011344069620",26.42,43.80,0,332.43,408.48,177.8,169.7,0.818,529478.2,529478.2,5413,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570111,941440.00
08/30/2016 11:15,2,6.771,ACTIVE,216.67,359.48,59.965,1472570103,"201051344000955","219011344069620",26.40,46.60,0,332.13,406.97,181.1,172.8,0.857,543276.0,543276.0,5418,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570112,941441.00
08/30/2016 11:15,2,4.357,ACTIVE,213.74,403.97,59.970,1472570103,"274151322000094","219011344069620",36.98,53.30,0,379.32,446.65,163.3,155.7,0.641,657998.9,657998.9,5472,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570113,941442.00
08/30/2016 11:15,2,6.756,ACTIVE,218.93,363.99,59.965,1472570103,"201051344000579","219011344069620",27.04,45.30,0,336.34,408.48,185.0,176.6,0.844,547000.6,547000.6,5428,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570114,941443.00
08/30/2016 11:15,2,6.705,ACTIVE,216.67,357.38,59.981,1472570103,"201051344000890","219011344069620",26.76,47.80,0,332.13,407.27,181.6,173.4,0.835,540531.5,540531.5,5414,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570115,941444.00
08/30/2016 11:15,2,6.713,ACTIVE,217.58,360.38,59.949,1472570103,"201051344000438","219011344069620",26.86,46.00,0,331.53,409.08,182.7,174.4,0.857,542019.5,542019.5,5422,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570116,941445.00
08/30/2016 11:15,2,6.736,ACTIVE,217.13,359.78,60.007,1472570103,"201051344000417","219011344069620",26.24,48.50,0,331.83,406.97,179.0,170.8,0.844,533323.7,533323.7,5416,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570117,941446.00
08/30/2016 11:15,2,6.496,ACTIVE,213.51,352.27,59.981,1472570103,"274151322000083","219011344069620",26.42,56.50,0,326.72,387.74,173.8,165.8,0.707,794224.7,794224.7,5390,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570118,941447.00
08/30/2016 11:15,2,6.887,ACTIVE,214.41,359.18,59.981,1472570103,"274151322000076","219011344069620",27.23,55.30,0,330.03,390.44,189.9,181.3,0.738,847451.3,847451.3,5394,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570119,941448.00
08/30/2016 11:15,2,6.750,ACTIVE,217.35,361.89,59.986,1472570103,"201051344000868","219011344069620",27.59,38.00,0,331.83,410.28,188.7,180.2,0.853,531573.2,531573.2,5432,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570120,941449.00
08/30/2016 11:15,2,6.799,ACTIVE,213.29,353.47,59.970,1472570103,"274151322000095","219011344069620",27.08,57.00,0,327.02,391.64,186.2,177.8,0.716,838903.0,838903.0,5408,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570121,941450.00
08/30/2016 11:15,2,6.604,ACTIVE,218.93,358.28,59.965,1472570103,"201051344000988","219011344069620",17.89,38.40,0,337.54,388.94,119.7,113.6,0.552,520454.1,520454.1,5438,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570122,941451.00
08/30/2016 11:15,2,6.734,ACTIVE,217.58,360.38,59.970,1472570103,"201051344001025","219011344069620",26.62,48.00,0,331.83,409.08,181.5,173.3,0.822,541870.2,541870.2,5423,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570122,941452.00
08/30/2016 11:15,2,6.639,ACTIVE,218.71,363.09,59.975,1472570103,"201051344000458","219011344069620",27.23,40.00,0,336.64,409.98,183.1,174.8,0.866,538924.4,538924.4,5423,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570123,941453.00
08/30/2016 11:15,2,6.557,ACTIVE,218.93,365.49,59.965,1472570103,"201051344000853","219011344069620",27.73,37.50,0,336.64,415.09,184.1,175.8,0.888,538159.1,538159.1,5424,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570124,941454.00
08/30/2016 11:15,2,6.504,ACTIVE,216.67,359.18,59.975,1472570103,"201051344000685","219011344069620",26.76,44.00,0,331.23,407.87,176.3,168.2,0.849,541264.3,541264.3,5434,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570125,941455.00
08/30/2016 11:15,2,6.324,ACTIVE,217.58,359.18,59.981,1472570103,"201051344000917","219011344069620",27.00,43.60,0,332.43,407.27,172.8,164.8,0.822,538221.2,538221.2,5443,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570126,941456.00
08/30/2016 11:15,2,6.242,ACTIVE,216.67,357.68,59.938,1472570103,"201051344001145","219011344069620",27.14,42.80,0,332.13,407.57,171.5,163.6,0.787,543421.8,543421.8,5439,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570127,941457.00
08/30/2016 11:15,2,6.305,ACTIVE,218.03,360.08,60.012,1472570103,"201051344000651","219011344069620",26.82,45.30,0,336.94,407.87,171.2,163.4,0.782,536374.9,536374.9,5415,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570128,941458.00
08/30/2016 11:15,2,6.043,ACTIVE,213.51,363.69,59.975,1472570103,"274151322000088","219011344069620",24.83,51.50,0,327.32,385.33,151.9,144.7,0.583,764822.6,764822.6,5380,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570129,941459.00
08/30/2016 11:15,2,4.100,ACTIVE,214.19,413.59,59.965,1472570103,"274151322000068","219011344069620",36.72,52.50,0,377.52,444.54,152.8,145.6,0.575,658325.9,658325.9,5466,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570130,941460.00
08/30/2016 11:15,2,6.393,ACTIVE,217.35,358.28,59.996,1472570103,"201051344001135","219011344069620",26.26,44.80,0,332.13,408.18,169.9,162.1,0.782,532529.1,532529.1,5412,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570131,941461.00
08/30/2016 11:15,2,6.344,ACTIVE,216.45,359.18,59.970,1472570103,"201051344000594","219011344069620",27.02,47.80,0,331.23,410.28,173.6,165.7,0.800,543322.8,543322.8,5423,0,0,0,L,1122011218,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570131,941462.00
08/30/2016 11:15,2,6.393,ACTIVE,217.58,359.18,59.970,1472570103,"201051344001203","219011344069620",27.00,47.30,0,334.84,409.38,174.8,166.8,0.818,540607.7,540607.7,5428,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570132,941463.00
08/30/2016 11:15,2,6.078,ACTIVE,213.74,366.40,59.965,1472570103,"274151322000054","219011344069620",25.05,53.30,0,328.22,386.23,154.2,146.9,0.588,780644.7,780644.7,5373,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570133,941464.00
08/30/2016 11:15,2,6.473,ACTIVE,217.58,359.78,59.991,1472570103,"201051344000867","219011344069620",27.17,42.30,0,332.43,409.68,178.2,170.1,0.813,530636.9,530636.9,5426,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570134,941465.00
08/30/2016 11:15,2,6.365,ACTIVE,217.80,360.08,59.986,1472570103,"201051344001093","219011344069620",27.08,46.20,0,329.73,408.78,174.5,166.5,0.809,537631.8,537631.8,5447,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570135,941466.00
08/30/2016 11:15,2,6.588,ACTIVE,218.03,362.19,59.954,1472570103,"201051344000900","219011344069620",27.81,35.80,0,335.14,412.08,185.4,177.1,0.844,547246.6,547246.6,5437,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570136,941467.00
08/30/2016 11:15,2,6.484,ACTIVE,218.03,361.59,59.970,1472570103,"201051344000648","219011344069620",27.06,39.00,0,336.04,409.98,177.7,169.6,0.835,536382.2,536382.2,5419,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570137,941468.00
08/30/2016 11:15,2,6.510,ACTIVE,218.26,361.29,59.965,1472570103,"201051344000569","219011344069620",27.73,37.30,0,334.84,410.58,182.7,174.4,0.849,547396.5,547396.5,5422,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570138,941469.00
08/30/2016 11:15,2,6.508,ACTIVE,218.71,362.49,59.959,1472570103,"201051344000983","219011344069620",27.69,38.60,0,335.14,410.58,182.4,174.1,0.853,539709.1,539709.1,5416,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570139,941470.00
08/30/2016 11:15,2,6.443,ACTIVE,218.48,360.38,59.965,1472570103,"201051344001158","219011344069620",26.94,43.20,0,335.44,408.48,175.7,167.7,0.818,531797.1,531797.1,5424,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570140,941471.00
08/30/2016 11:15,2,6.469,ACTIVE,218.48,363.39,59.965,1472570103,"201051344000576","219011344069620",27.67,37.00,0,335.14,410.58,181.3,173.0,0.844,539275.3,539275.3,5434,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570141,941472.00
08/30/2016 11:15,2,6.094,ACTIVE,213.74,357.68,59.954,1472570103,"274151322000087","219011344069620",24.93,65.70,0,326.42,384.43,154.0,146.7,0.575,752941.0,752941.0,5444,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472570142,941473.00
08/30/2016 11:30,2,7.773,ACTIVE,219.16,364.29,60.002,1472571003,"201051344000645","219011344069620",26.60,39.30,0,336.64,411.78,209.2,200.0,0.955,538809.9,538809.9,5431,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571004,941474.00
08/30/2016 11:30,2,7.146,ACTIVE,213.74,348.96,59.981,1472571003,"274151322000085","219011344069620",24.33,53.80,0,332.73,386.23,176.0,168.0,0.685,780680.5,780680.5,5374,0,0,0,L,1151911521,0,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571005,941475.00
08/30/2016 11:30,2,7.494,ACTIVE,218.03,362.49,59.991,1472571003,"201051344000633","219011344069620",26.78,46.00,0,334.24,411.48,203.1,194.1,0.959,530344.4,530344.4,5425,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571006,941476.00
08/30/2016 11:30,2,7.459,ACTIVE,219.16,363.69,59.981,1472571003,"201051344000469","219011344069620",27.19,37.50,0,334.84,413.89,205.3,196.3,0.963,532789.4,532789.4,5441,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571007,941477.00
08/30/2016 11:30,2,7.229,ACTIVE,217.13,362.19,59.981,1472571003,"201051344000646","219011344069620",26.58,47.80,0,331.23,406.07,194.5,185.8,0.915,533596.6,533596.6,5418,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571008,941478.00
08/30/2016 11:30,2,7.033,ACTIVE,213.51,369.70,60.012,1472571003,"274151322000052","219011344069620",26.28,56.00,0,330.63,390.74,187.1,178.6,0.738,801534.5,801534.5,5373,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571009,941479.00
08/30/2016 11:30,2,7.186,ACTIVE,218.26,362.49,59.991,1472571003,"201051344000585","219011344069620",26.80,47.50,0,332.43,410.28,195.0,186.3,0.897,543099.0,543099.0,5414,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571010,941480.00
08/30/2016 11:30,2,7.219,ACTIVE,216.45,359.78,59.986,1472571003,"201051344001230","219011344069620",26.48,48.00,0,330.03,405.47,193.6,185.0,0.897,536778.0,536778.0,5440,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571011,941481.00
08/30/2016 11:30,2,7.176,ACTIVE,218.03,362.79,59.986,1472571003,"201051344000582","219011344069620",26.46,44.80,0,332.73,412.38,192.3,183.7,0.888,529521.9,529521.9,5414,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571012,941482.00
08/30/2016 11:30,2,7.164,ACTIVE,216.90,360.38,59.965,1472571003,"201051344000955","219011344069620",26.62,47.30,0,331.23,405.77,193.1,184.5,0.910,543320.2,543320.2,5419,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571013,941483.00
08/30/2016 11:30,2,4.691,ACTIVE,213.51,413.59,59.959,1472571003,"274151322000094","219011344069620",36.62,54.30,0,379.32,446.65,173.6,165.6,0.676,658038.6,658038.6,5473,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571014,941484.00
08/30/2016 11:30,2,7.299,ACTIVE,219.16,365.80,59.981,1472571003,"201051344000579","219011344069620",26.52,47.00,0,335.74,411.48,196.1,187.3,0.919,547045.4,547045.4,5429,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571014,941485.00
08/30/2016 11:30,2,7.215,ACTIVE,216.67,359.18,59.944,1472571003,"201051344000890","219011344069620",26.36,49.30,0,331.23,405.77,192.7,184.1,0.884,540575.6,540575.6,5415,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571015,941486.00
08/30/2016 11:30,2,7.154,ACTIVE,217.58,363.09,60.012,1472571003,"201051344000438","219011344069620",26.64,46.80,0,332.73,410.88,192.9,184.3,0.910,542063.6,542063.6,5423,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571016,941487.00
08/30/2016 11:30,2,7.139,ACTIVE,217.13,359.78,59.991,1472571003,"201051344000417","219011344069620",26.24,49.80,0,332.13,405.17,189.7,181.1,0.902,533367.0,533367.0,5417,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571017,941488.00
08/30/2016 11:30,2,6.934,ACTIVE,213.29,347.46,59.975,1472571003,"274151322000083","219011344069620",26.26,58.50,0,331.83,390.14,184.5,176.1,0.751,794266.6,794266.6,5391,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571018,941489.00
08/30/2016 11:30,2,7.457,ACTIVE,214.19,358.28,59.959,1472571003,"274151322000076","219011344069620",26.84,56.30,0,330.03,392.55,202.8,193.8,0.800,847497.1,847497.1,5395,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571019,941490.00
08/30/2016 11:30,2,7.596,ACTIVE,217.80,362.19,60.028,1472571003,"201051344000868","219011344069620",26.92,38.40,0,332.73,413.59,207.2,198.1,0.968,531619.0,531619.0,5433,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571020,941491.00
08/30/2016 11:30,2,7.504,ACTIVE,213.29,353.47,59.975,1472571003,"274151322000095","219011344069620",26.88,58.00,0,330.93,394.05,204.0,194.9,0.782,838948.2,838948.2,5409,0,0,0,L,1151911521,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571021,941492.00
08/30/2016 11:30,2,7.307,ACTIVE,219.39,359.18,59.954,1472571003,"201051344000988","219011344069620",17.91,39.50,0,337.54,389.84,132.5,126.0,0.619,520483.2,520483.2,5439,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571022,941493.00
08/30/2016 11:30,2,7.568,ACTIVE,218.26,363.39,59.975,1472571003,"201051344001025","219011344069620",26.60,48.80,0,333.03,411.48,203.7,194.7,0.924,541915.0,541915.0,5424,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571023,941494.00
08/30/2016 11:30,2,7.582,ACTIVE,219.39,365.80,59.996,1472571003,"201051344000458","219011344069620",27.12,40.80,0,336.04,412.98,208.2,199.0,0.986,538970.0,538970.0,5424,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571023,941495.00
08/30/2016 11:30,2,7.570,ACTIVE,219.84,367.60,59.981,1472571003,"201051344000853","219011344069620",27.61,38.20,0,336.34,413.59,211.7,202.4,0.990,538205.4,538205.4,5425,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571024,941496.00
08/30/2016 11:30,2,7.516,ACTIVE,216.67,361.89,59.975,1472571003,"201051344000685","219011344069620",26.68,44.80,0,331.53,406.07,202.8,193.8,0.972,541308.8,541308.8,5435,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571026,941497.00
08/30/2016 11:30,2,7.527,ACTIVE,218.26,363.69,59.986,1472571003,"201051344000917","219011344069620",26.52,44.80,0,332.43,410.88,202.2,193.2,0.955,538265.2,538265.2,5444,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571027,941498.00
08/30/2016 11:30,2,7.514,ACTIVE,216.90,361.59,60.018,1472571003,"201051344001145","219011344069620",26.70,44.00,0,327.32,411.78,203.1,194.1,0.937,543466.0,543466.0,5440,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571028,941499.00
08/30/2016 11:30,2,7.596,ACTIVE,218.71,366.10,59.981,1472571003,"201051344000651","219011344069620",26.58,46.00,0,336.34,411.48,204.3,195.3,0.928,536419.3,536419.3,5416,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571029,941500.00
08/30/2016 11:30,2,7.238,ACTIVE,213.96,358.58,59.986,1472571003,"274151322000088","219011344069620",24.53,53.00,0,331.23,386.83,179.7,171.5,0.681,764861.9,764861.9,5381,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571030,941501.00
08/30/2016 11:30,2,4.945,ACTIVE,214.64,420.80,59.975,1472571003,"274151322000068","219011344069620",36.62,53.50,0,377.22,446.05,183.6,175.2,0.703,658365.6,658365.6,5467,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571031,941502.00
08/30/2016 11:30,2,7.701,ACTIVE,218.26,362.49,59.965,1472571003,"201051344001135","219011344069620",26.08,46.40,0,332.73,411.18,203.3,194.3,0.932,532573.3,532573.3,5413,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571032,941503.00
08/30/2016 11:30,2,7.709,ACTIVE,217.35,364.29,59.986,1472571003,"201051344000594","219011344069620",26.70,50.00,0,331.23,412.68,208.3,199.1,0.955,543367.8,543367.8,5424,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571033,941504.00
08/30/2016 11:30,2,7.715,ACTIVE,218.48,361.89,59.959,1472571003,"201051344001203","219011344069620",26.82,47.80,0,334.84,412.68,209.5,200.3,0.977,540653.0,540653.0,5429,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571033,941505.00
08/30/2016 11:30,2,7.285,ACTIVE,213.74,350.17,59.981,1472571003,"274151322000054","219011344069620",24.65,55.30,0,331.83,388.34,181.8,173.6,0.703,780684.3,780684.3,5374,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571034,941506.00
08/30/2016 11:30,2,7.627,ACTIVE,218.26,365.49,59.975,1472571003,"201051344000867","219011344069620",27.29,42.80,0,333.63,412.38,210.8,201.6,0.955,530682.5,530682.5,5427,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571035,941507.00
08/30/2016 11:30,2,7.627,ACTIVE,218.48,365.19,59.975,1472571003,"201051344001093","219011344069620",26.80,46.60,0,333.93,411.48,206.9,197.8,0.959,537676.5,537676.5,5448,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571036,941508.00
08/30/2016 11:30,2,7.756,ACTIVE,219.16,366.40,59.991,1472571003,"201051344000900","219011344069620",27.85,36.50,0,333.93,415.09,218.5,209.0,0.977,547293.9,547293.9,5438,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571037,941509.00
08/30/2016 11:30,2,7.719,ACTIVE,218.93,366.40,59.981,1472571003,"201051344000648","219011344069620",26.80,40.00,0,335.74,413.59,209.4,200.2,0.977,536427.4,536427.4,5420,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571038,941510.00
08/30/2016 11:30,2,7.797,ACTIVE,219.39,368.50,59.986,1472571003,"201051344000569","219011344069620",27.45,38.00,0,334.24,413.89,216.9,207.4,1.008,547443.1,547443.1,5423,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571039,941511.00
08/30/2016 11:30,2,7.787,ACTIVE,219.61,366.10,60.028,1472571003,"201051344000983","219011344069620",27.39,39.50,0,334.24,413.59,216.1,206.6,0.994,539755.4,539755.4,5417,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571040,941512.00
08/30/2016 11:30,2,7.805,ACTIVE,219.61,366.10,59.981,1472571003,"201051344001158","219011344069620",26.38,43.80,0,334.84,411.48,208.6,199.4,0.968,531841.8,531841.8,5425,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571041,941513.00
08/30/2016 11:30,2,7.783,ACTIVE,219.61,369.70,59.986,1472571003,"201051344000576","219011344069620",27.35,37.80,0,335.44,413.29,215.6,206.1,1.008,539321.5,539321.5,5435,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571042,941514.00
08/30/2016 11:30,2,7.223,ACTIVE,213.96,351.07,59.986,1472571003,"274151322000087","219011344069620",24.73,65.70,0,329.13,388.94,180.9,172.6,0.672,752980.1,752980.1,5445,0,0,0,L,1151911521,0,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571043,941515.00
08/30/2016 11:45,2,8.146,ACTIVE,220.52,368.50,59.954,1472571903,"201051344000645","219011344069620",27.51,38.60,0,319.51,419.60,227.0,217.2,1.021,538854.7,538854.7,5432,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571904,941516.00
08/30/2016 11:45,2,7.723,ACTIVE,214.87,371.81,59.975,1472571903,"274151322000085","219011344069620",24.57,54.80,0,318.61,389.84,192.0,183.4,0.751,780717.8,780717.8,5375,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571905,941517.00
08/30/2016 11:45,2,8.088,ACTIVE,219.39,368.80,59.970,1472571903,"201051344000633","219011344069620",27.33,45.50,0,317.70,419.30,223.8,214.1,1.047,530388.4,530388.4,5426,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571906,941518.00
08/30/2016 11:45,2,8.137,ACTIVE,220.97,370.90,59.959,1472571903,"201051344000469","219011344069620",27.87,36.30,0,315.60,422.30,229.6,219.7,1.069,532834.6,532834.6,5442,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571907,941519.00
08/30/2016 11:45,2,8.014,ACTIVE,218.48,368.20,59.975,1472571903,"201051344000646","219011344069620",27.14,48.30,0,317.70,417.49,220.2,210.6,1.012,533639.5,533639.5,5419,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571908,941520.00
08/30/2016 11:45,2,7.775,ACTIVE,214.87,370.30,59.996,1472571903,"274151322000052","219011344069620",26.50,58.00,0,317.70,394.35,208.6,199.4,0.809,801575.3,801575.3,5374,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571909,941521.00
08/30/2016 11:45,2,8.129,ACTIVE,219.84,364.89,59.970,1472571903,"201051344000585","219011344069620",27.12,46.40,0,318.61,416.29,223.1,213.4,1.021,543142.7,543142.7,5415,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571909,941522.00
08/30/2016 11:45,2,7.998,ACTIVE,217.80,365.19,59.944,1472571903,"201051344001230","219011344069620",27.29,46.40,0,315.00,416.29,221.0,211.4,1.016,536821.1,536821.1,5441,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571910,941523.00
08/30/2016 11:45,2,7.984,ACTIVE,219.84,368.20,60.002,1472571903,"201051344000582","219011344069620",27.19,43.20,0,318.00,417.79,220.0,210.4,1.003,529564.9,529564.9,5415,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571911,941524.00
08/30/2016 11:45,2,8.102,ACTIVE,218.48,364.89,59.991,1472571903,"201051344000955","219011344069620",26.78,46.60,0,317.40,416.59,219.5,210.0,1.016,543363.3,543363.3,5420,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571912,941525.00
08/30/2016 11:45,2,5.119,ACTIVE,215.09,431.62,59.965,1472571903,"274151322000094","219011344069620",37.99,55.50,0,329.13,451.76,196.7,188.0,0.756,658076.9,658076.9,5474,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571913,941526.00
08/30/2016 11:45,2,8.150,ACTIVE,220.97,369.40,59.959,1472571903,"201051344000579","219011344069620",27.15,46.40,0,318.61,420.20,224.2,214.4,1.034,547089.5,547089.5,5430,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571914,941527.00
08/30/2016 11:45,2,8.172,ACTIVE,217.35,364.89,59.949,1472571903,"201051344000890","219011344069620",26.74,48.80,0,318.61,416.89,221.4,211.8,1.003,540618.8,540618.8,5416,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571915,941528.00
08/30/2016 11:45,2,8.078,ACTIVE,219.16,365.19,59.938,1472571903,"201051344000438","219011344069620",26.88,46.20,0,318.30,417.49,219.8,210.3,1.034,542106.6,542106.6,5424,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571916,941529.00
08/30/2016 11:45,2,7.992,ACTIVE,218.71,365.19,59.965,1472571903,"201051344000417","219011344069620",26.80,50.20,0,317.40,415.39,216.8,207.3,1.016,533409.3,533409.3,5418,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571917,941530.00
08/30/2016 11:45,2,7.721,ACTIVE,214.64,370.90,59.965,1472571903,"274151322000083","219011344069620",26.44,59.50,0,318.30,394.05,206.8,197.6,0.835,794306.9,794306.9,5392,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571918,941531.00
08/30/2016 11:45,2,8.238,ACTIVE,216.22,356.78,59.965,1472571903,"274151322000076","219011344069620",27.04,58.30,0,321.91,396.75,225.4,215.7,0.871,847541.1,847541.1,5396,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571918,941532.00
08/30/2016 11:45,2,8.279,ACTIVE,219.39,366.40,59.938,1472571903,"201051344000868","219011344069620",27.47,37.30,0,317.70,419.90,230.4,220.5,1.025,531664.2,531664.2,5434,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571920,941533.00
08/30/2016 11:45,2,8.141,ACTIVE,214.41,355.28,59.959,1472571903,"274151322000095","219011344069620",27.25,59.50,0,318.30,398.86,224.6,214.8,0.849,838991.8,838991.8,5410,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571921,941534.00
08/30/2016 11:45,2,8.178,ACTIVE,220.97,363.39,59.970,1472571903,"201051344000988","219011344069620",17.99,37.80,0,318.00,395.25,149.2,142.0,0.681,520512.0,520512.0,5440,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571921,941535.00
08/30/2016 11:45,2,8.270,ACTIVE,219.61,364.89,59.949,1472571903,"201051344001025","219011344069620",27.04,48.80,0,318.61,417.79,226.5,216.7,1.008,541959.0,541959.0,5425,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571922,941536.00
08/30/2016 11:45,2,8.125,ACTIVE,221.19,369.70,59.970,1472571903,"201051344000458","219011344069620",27.89,39.00,0,317.10,421.40,229.4,219.5,1.065,539015.0,539015.0,5425,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571923,941537.00
08/30/2016 11:45,2,8.320,ACTIVE,221.64,372.71,59.975,1472571903,"201051344000853","219011344069620",27.53,37.80,0,318.61,424.11,232.1,222.1,1.069,538251.1,538251.1,5426,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571924,941538.00
08/30/2016 11:45,2,8.168,ACTIVE,218.03,365.80,59.981,1472571903,"201051344000685","219011344069620",27.04,43.80,0,316.80,416.89,223.6,213.9,1.061,541352.1,541352.1,5436,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571925,941539.00
08/30/2016 11:45,2,8.117,ACTIVE,219.61,367.00,59.949,1472571903,"201051344000917","219011344069620",27.21,43.00,0,319.51,416.59,223.7,214.0,1.074,538308.5,538308.5,5445,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571926,941540.00
08/30/2016 11:45,2,8.094,ACTIVE,218.26,366.10,59.975,1472571903,"201051344001145","219011344069620",27.10,43.20,0,319.51,416.89,222.0,212.3,1.030,543508.9,543508.9,5441,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571927,941541.00
08/30/2016 11:45,2,8.180,ACTIVE,220.06,369.10,59.959,1472571903,"201051344000651","219011344069620",27.10,45.00,0,319.81,417.49,224.2,214.5,1.008,536462.8,536462.8,5417,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571928,941542.00
08/30/2016 11:45,2,7.809,ACTIVE,215.09,364.29,59.949,1472571903,"274151322000088","219011344069620",24.61,54.30,0,318.30,390.74,194.6,185.9,0.738,764899.5,764899.5,5382,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571929,941543.00
08/30/2016 11:45,2,5.260,ACTIVE,215.77,425.61,60.002,1472571903,"274151322000068","219011344069620",37.25,54.80,0,328.52,447.55,197.9,189.1,0.756,658403.8,658403.8,5468,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571929,941544.00
08/30/2016 11:45,2,8.250,ACTIVE,219.39,364.29,59.970,1472571903,"201051344001135","219011344069620",26.68,45.50,0,318.30,417.19,222.8,213.1,1.012,532616.6,532616.6,5414,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571930,941545.00
08/30/2016 11:45,2,8.293,ACTIVE,218.71,366.10,59.970,1472571903,"201051344000594","219011344069620",26.98,49.80,0,318.30,419.30,226.4,216.6,1.034,543412.0,543412.0,5425,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571931,941546.00
08/30/2016 11:45,2,8.188,ACTIVE,220.06,366.70,59.922,1472571903,"201051344001203","219011344069620",27.55,47.30,0,318.30,418.39,228.5,218.6,1.061,540697.4,540697.4,5430,0,0,0,L,1122011218,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571932,941547.00
08/30/2016 11:45,2,7.824,ACTIVE,215.09,372.71,59.959,1472571903,"274151322000054","219011344069620",24.91,55.30,0,318.61,391.94,197.3,188.5,0.756,780722.3,780722.3,5375,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571933,941548.00
08/30/2016 11:45,2,8.340,ACTIVE,219.84,367.90,59.954,1472571903,"201051344000867","219011344069620",27.14,41.00,0,318.61,418.70,229.1,219.2,1.039,530727.3,530727.3,5428,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571934,941549.00
08/30/2016 11:45,2,8.178,ACTIVE,219.84,367.60,59.965,1472571903,"201051344001093","219011344069620",27.29,45.30,0,319.21,418.09,226.0,216.2,1.030,537720.4,537720.4,5449,0,0,0,L,1122011218,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571935,941550.00
08/30/2016 11:45,2,8.336,ACTIVE,220.52,371.21,59.991,1472571903,"201051344000900","219011344069620",27.91,36.30,0,318.61,422.30,235.6,225.5,1.052,547340.3,547340.3,5439,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571936,941551.00
08/30/2016 11:45,2,8.119,ACTIVE,220.29,368.80,59.970,1472571903,"201051344000648","219011344069620",27.57,39.50,0,317.40,419.60,226.5,216.7,1.047,536471.7,536471.7,5421,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571937,941552.00
08/30/2016 11:45,2,8.170,ACTIVE,220.74,369.40,59.965,1472571903,"201051344000569","219011344069620",27.97,38.40,0,317.70,421.40,231.4,221.4,1.061,547488.8,547488.8,5424,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571938,941553.00
08/30/2016 11:45,2,8.203,ACTIVE,221.19,370.60,59.970,1472571903,"201051344000983","219011344069620",27.83,38.60,0,318.61,420.20,231.2,221.2,1.056,539800.9,539800.9,5418,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571939,941554.00
08/30/2016 11:45,2,8.252,ACTIVE,220.97,370.60,59.965,1472571903,"201051344001158","219011344069620",27.00,42.50,0,317.70,417.49,225.5,215.7,1.034,531885.7,531885.7,5426,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571940,941555.00
08/30/2016 11:45,2,8.230,ACTIVE,220.97,370.90,59.959,1472571903,"201051344000576","219011344069620",27.67,36.50,0,316.50,422.60,230.7,220.8,1.061,539366.8,539366.8,5436,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571940,941556.00
08/30/2016 11:45,2,7.758,ACTIVE,215.09,368.50,59.965,1472571903,"274151322000087","219011344069620",24.77,67.00,0,318.91,389.84,194.4,185.7,0.729,753017.6,753017.6,5446,0,0,0,L,1151911521,0,123.81,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472571941,941557.00
08/30/2016 12:00,2,8.924,ACTIVE,221.19,370.30,60.002,1472572803,"201051344000645","219011344069620",26.74,39.30,0,318.30,426.81,241.4,231.1,1.083,538900.2,538900.2,5433,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572804,941558.00
08/30/2016 12:00,2,8.293,ACTIVE,215.54,364.29,59.965,1472572803,"274151322000085","219011344069620",24.43,55.80,0,328.52,393.75,205.2,196.1,0.787,780756.2,780756.2,5376,0,0,0,L,1151911521,0,124.04,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572805,941559.00
08/30/2016 12:00,2,8.928,ACTIVE,220.29,371.81,59.965,1472572803,"201051344000633","219011344069620",26.42,45.00,0,318.00,423.81,238.7,228.5,1.100,530433.2,530433.2,5427,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572806,941560.00
08/30/2016 12:00,2,8.861,ACTIVE,221.87,373.91,59.959,1472572803,"201051344000469","219011344069620",27.08,36.00,0,316.50,428.61,242.9,232.5,1.127,532880.4,532880.4,5443,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572807,941561.00
08/30/2016 12:00,2,8.654,ACTIVE,218.48,365.80,59.959,1472572803,"201051344000646","219011344069620",26.92,47.00,0,317.70,422.60,235.8,225.7,1.061,533683.5,533683.5,5420,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572808,941562.00
08/30/2016 12:00,2,8.428,ACTIVE,215.32,356.78,59.954,1472572803,"274151322000052","219011344069620",26.48,59.50,0,327.62,397.05,225.7,215.9,0.875,801617.4,801617.4,5375,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572809,941563.00
