ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 12:00,2,8.938,ACTIVE,220.06,369.70,59.970,1472572803,"201051344000585","219011344069620",26.24,46.80,0,319.81,422.90,237.7,227.5,1.087,543187.4,543187.4,5416,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572810,941564.00
08/30/2016 12:00,2,8.691,ACTIVE,217.80,366.10,59.928,1472572803,"201051344001230","219011344069620",26.86,46.00,0,318.91,422.90,236.4,226.3,1.087,536865.2,536865.2,5442,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572810,941565.00
08/30/2016 12:00,2,8.713,ACTIVE,219.84,370.90,59.981,1472572803,"201051344000582","219011344069620",26.64,44.30,0,317.70,422.30,235.1,225.0,1.061,529608.8,529608.8,5416,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572811,941566.00
08/30/2016 12:00,2,8.770,ACTIVE,218.48,366.40,60.007,1472572803,"201051344000955","219011344069620",26.66,47.50,0,318.00,422.90,236.4,226.3,1.074,543407.4,543407.4,5421,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572812,941567.00
08/30/2016 12:00,2,5.732,ACTIVE,215.32,405.17,59.959,1472572803,"274151322000094","219011344069620",36.64,56.30,0,331.83,456.27,213.0,203.7,0.822,658116.4,658116.4,5475,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572813,941568.00
08/30/2016 12:00,2,8.756,ACTIVE,221.87,370.00,59.959,1472572803,"201051344000579","219011344069620",26.96,46.20,0,318.91,427.41,238.9,228.7,1.100,547134.3,547134.3,5431,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572814,941569.00
08/30/2016 12:00,2,8.756,ACTIVE,218.26,364.29,59.975,1472572803,"201051344000890","219011344069620",26.60,48.50,0,321.01,422.90,235.7,225.6,1.043,540663.0,540663.0,5417,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572815,941570.00
08/30/2016 12:00,2,8.691,ACTIVE,219.39,368.20,59.965,1472572803,"201051344000438","219011344069620",26.86,46.00,0,317.10,422.90,236.3,226.2,1.100,542150.6,542150.6,5425,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572816,941571.00
08/30/2016 12:00,2,8.676,ACTIVE,218.48,367.00,59.975,1472572803,"201051344000417","219011344069620",26.36,49.30,0,318.30,421.70,231.7,221.7,1.083,533452.6,533452.6,5419,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572817,941572.00
08/30/2016 12:00,2,8.332,ACTIVE,214.87,355.58,59.986,1472572803,"274151322000083","219011344069620",26.32,60.80,0,327.92,397.05,221.9,212.2,0.897,794348.5,794348.5,5393,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572818,941573.00
08/30/2016 12:00,2,8.809,ACTIVE,216.00,358.88,59.965,1472572803,"274151322000076","219011344069620",27.31,59.30,0,326.42,402.77,243.5,233.1,0.941,847586.5,847586.5,5397,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572819,941574.00
08/30/2016 12:00,2,8.979,ACTIVE,220.06,367.30,59.975,1472572803,"201051344000868","219011344069620",26.68,38.40,0,318.00,423.20,242.5,232.2,1.092,531710.0,531710.0,5435,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572820,941575.00
08/30/2016 12:00,2,8.883,ACTIVE,214.87,353.47,59.986,1472572803,"274151322000095","219011344069620",26.74,61.00,0,326.42,402.46,240.5,230.2,0.910,839036.8,839036.8,5411,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572821,941576.00
08/30/2016 12:00,2,8.533,ACTIVE,221.87,365.19,59.975,1472572803,"201051344000988","219011344069620",17.89,38.00,0,318.61,402.77,154.7,147.4,0.720,520541.3,520541.3,5441,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572821,941577.00
08/30/2016 12:00,2,8.822,ACTIVE,219.16,365.80,59.970,1472572803,"201051344001025","219011344069620",26.80,48.00,0,318.61,422.30,239.2,229.0,1.096,542004.0,542004.0,5426,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572822,941578.00
08/30/2016 12:00,2,8.723,ACTIVE,221.87,370.60,59.970,1472572803,"201051344000458","219011344069620",27.35,40.20,0,318.00,428.31,241.5,231.2,1.118,539060.6,539060.6,5426,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572823,941579.00
08/30/2016 12:00,2,8.777,ACTIVE,222.32,371.51,59.970,1472572803,"201051344000853","219011344069620",27.51,38.40,0,319.21,428.61,244.5,234.1,1.114,538297.2,538297.2,5427,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572824,941580.00
08/30/2016 12:00,2,8.744,ACTIVE,217.58,366.70,59.965,1472572803,"201051344000685","219011344069620",26.98,43.40,0,317.40,422.00,238.8,228.6,1.140,541396.4,541396.4,5437,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572825,941581.00
08/30/2016 12:00,2,8.625,ACTIVE,219.16,366.10,59.965,1472572803,"201051344000917","219011344069620",27.08,43.40,0,320.41,422.60,236.5,226.4,1.083,538352.6,538352.6,5446,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572826,941582.00
08/30/2016 12:00,2,8.729,ACTIVE,217.80,364.89,59.959,1472572803,"201051344001145","219011344069620",26.84,42.80,0,317.70,422.30,237.2,227.1,1.061,543552.8,543552.8,5442,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572827,941583.00
08/30/2016 12:00,2,8.873,ACTIVE,219.61,368.20,59.981,1472572803,"201051344000651","219011344069620",26.48,44.00,0,318.30,424.71,237.8,227.6,1.065,536507.3,536507.3,5418,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572828,941584.00
08/30/2016 12:00,2,8.340,ACTIVE,215.32,367.60,59.970,1472572803,"274151322000088","219011344069620",24.69,55.30,0,327.92,393.45,208.3,199.2,0.791,764938.3,764938.3,5383,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572829,941585.00
08/30/2016 12:00,2,5.715,ACTIVE,216.22,404.57,59.970,1472572803,"274151322000068","219011344069620",37.01,55.00,0,330.93,457.77,213.3,204.0,0.822,658443.3,658443.3,5469,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572830,941586.00
08/30/2016 12:00,2,8.799,ACTIVE,218.93,366.10,59.965,1472572803,"201051344001135","219011344069620",26.54,45.00,0,318.00,422.00,236.7,226.5,1.078,532660.9,532660.9,5415,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572831,941587.00
08/30/2016 12:00,2,8.961,ACTIVE,219.39,369.40,59.975,1472572803,"201051344000594","219011344069620",26.54,49.80,0,319.21,423.81,241.0,230.7,1.083,543457.0,543457.0,5426,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572832,941588.00
08/30/2016 12:00,2,8.711,ACTIVE,219.16,367.90,59.981,1472572803,"201051344001203","219011344069620",27.33,46.80,0,317.10,424.71,240.9,230.6,1.118,540742.7,540742.7,5431,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572833,941589.00
08/30/2016 12:00,2,8.377,ACTIVE,215.32,359.48,59.954,1472572803,"274151322000054","219011344069620",24.87,56.00,0,326.72,394.95,210.7,201.5,0.800,780761.6,780761.6,5376,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572834,941590.00
08/30/2016 12:00,2,8.865,ACTIVE,220.52,370.30,59.975,1472572803,"201051344000867","219011344069620",27.06,42.00,0,318.30,421.70,242.9,232.5,1.061,530772.8,530772.8,5429,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572835,941591.00
08/30/2016 12:00,2,8.791,ACTIVE,219.39,367.60,59.975,1472572803,"201051344001093","219011344069620",26.86,44.50,0,319.51,423.50,239.0,228.8,1.092,537764.9,537764.9,5450,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572836,941592.00
08/30/2016 12:00,2,9.111,ACTIVE,221.19,372.41,59.975,1472572803,"201051344000900","219011344069620",27.37,36.50,0,315.60,428.31,252.4,241.7,1.105,547387.1,547387.1,5440,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572837,941593.00
08/30/2016 12:00,2,8.875,ACTIVE,221.42,373.61,59.975,1472572803,"201051344000648","219011344069620",26.90,39.80,0,315.30,427.71,241.6,231.3,1.105,536516.8,536516.8,5422,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572838,941594.00
08/30/2016 12:00,2,8.971,ACTIVE,221.64,374.21,59.975,1472572803,"201051344000569","219011344069620",27.06,38.40,0,317.70,428.01,245.8,235.3,1.109,547534.9,547534.9,5425,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572838,941595.00
08/30/2016 12:00,2,8.781,ACTIVE,221.87,372.71,59.986,1472572803,"201051344000983","219011344069620",27.33,39.00,0,318.30,429.52,243.0,232.6,1.105,539846.9,539846.9,5419,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572839,941596.00
08/30/2016 12:00,2,9.004,ACTIVE,221.64,371.51,59.986,1472572803,"201051344001158","219011344069620",26.22,42.50,0,317.10,427.11,238.9,228.7,1.096,531930.4,531930.4,5427,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572840,941597.00
08/30/2016 12:00,2,9.016,ACTIVE,221.87,375.11,59.981,1472572803,"201051344000576","219011344069620",26.98,37.30,0,317.40,429.52,246.5,236.0,1.123,539412.8,539412.8,5437,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572841,941598.00
08/30/2016 12:00,2,8.354,ACTIVE,215.54,362.19,59.970,1472572803,"274151322000087","219011344069620",24.71,68.00,0,324.32,391.94,208.8,199.6,0.778,753056.4,753056.4,5447,0,0,0,L,1151911521,0,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472572842,941599.00
08/30/2016 12:15,2,9.059,ACTIVE,220.97,370.60,59.954,1472573703,"201051344000645","219011344069620",26.20,41.80,0,320.11,427.41,240.2,229.9,1.083,538954.0,538954.0,5434,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573704,941600.00
08/30/2016 12:15,2,8.416,ACTIVE,215.09,368.80,59.965,1472573703,"274151322000085","219011344069620",23.74,56.80,0,330.33,392.85,202.2,193.3,0.782,780802.5,780802.5,5377,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573705,941601.00
08/30/2016 12:15,2,9.018,ACTIVE,219.84,369.70,59.965,1472573703,"201051344000633","219011344069620",26.02,47.80,0,320.41,426.21,237.4,227.3,1.109,530486.6,530486.6,5428,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573706,941602.00
08/30/2016 12:15,2,9.068,ACTIVE,221.64,372.71,59.975,1472573703,"201051344000469","219011344069620",26.30,39.30,0,316.50,428.61,241.6,231.2,1.114,532934.7,532934.7,5444,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573707,941603.00
08/30/2016 12:15,2,8.855,ACTIVE,218.03,366.40,59.949,1472573703,"201051344000646","219011344069620",26.26,48.50,0,318.30,421.70,235.3,225.2,1.083,533736.8,533736.8,5421,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573708,941604.00
08/30/2016 12:15,2,8.549,ACTIVE,215.09,354.37,59.959,1472573703,"274151322000052","219011344069620",26.28,60.80,0,328.22,401.86,227.3,217.4,0.893,801669.0,801669.0,5376,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573709,941605.00
08/30/2016 12:15,2,9.059,ACTIVE,219.39,369.70,59.965,1472573703,"201051344000585","219011344069620",25.82,48.30,0,319.21,419.60,237.0,226.8,1.083,543241.1,543241.1,5417,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573710,941606.00
08/30/2016 12:15,2,8.771,ACTIVE,217.35,363.39,59.954,1472573703,"201051344001230","219011344069620",26.58,47.00,0,318.61,421.70,236.1,225.9,1.087,536918.7,536918.7,5443,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573711,941607.00
08/30/2016 12:15,2,8.834,ACTIVE,219.39,365.19,59.975,1472573703,"201051344000582","219011344069620",26.24,46.40,0,317.70,421.40,234.8,224.7,1.047,529662.0,529662.0,5417,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573712,941608.00
08/30/2016 12:15,2,8.920,ACTIVE,217.80,365.49,59.912,1472573703,"201051344000955","219011344069620",26.24,48.30,0,318.30,422.00,236.8,226.7,1.114,543461.0,543461.0,5422,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573713,941609.00
08/30/2016 12:15,2,5.828,ACTIVE,214.87,397.96,59.954,1472573703,"274151322000094","219011344069620",36.54,56.80,0,375.11,448.75,214.6,205.2,0.813,658165.0,658165.0,5476,0,0,0,L,1151911521,0,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573714,941610.00
08/30/2016 12:15,2,8.994,ACTIVE,221.19,369.40,59.975,1472573703,"201051344000579","219011344069620",26.12,48.30,0,319.81,427.41,237.8,227.6,1.092,547187.9,547187.9,5432,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573715,941611.00
08/30/2016 12:15,2,8.930,ACTIVE,217.58,363.69,59.959,1472573703,"201051344000890","219011344069620",26.00,49.80,0,320.41,421.40,235.2,225.1,1.069,540716.4,540716.4,5418,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573715,941612.00
08/30/2016 12:15,2,8.908,ACTIVE,218.71,365.19,59.959,1472573703,"201051344000438","219011344069620",26.28,48.00,0,318.61,421.70,237.1,226.9,1.083,542204.2,542204.2,5426,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573716,941613.00
08/30/2016 12:15,2,8.781,ACTIVE,217.80,365.19,59.912,1472573703,"201051344000417","219011344069620",26.08,50.80,0,318.00,420.20,231.8,221.8,1.092,533505.1,533505.1,5420,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573717,941614.00
08/30/2016 12:15,2,8.553,ACTIVE,214.19,366.10,59.938,1472573703,"274151322000083","219011344069620",25.88,62.30,0,328.22,396.75,224.0,214.3,0.906,794399.3,794399.3,5394,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573718,941615.00
08/30/2016 12:15,2,9.072,ACTIVE,215.77,355.28,59.965,1472573703,"274151322000076","219011344069620",26.66,60.30,0,328.82,406.07,244.8,234.3,0.941,847642.1,847642.1,5398,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573719,941616.00
08/30/2016 12:15,2,9.057,ACTIVE,219.84,368.80,59.959,1472573703,"201051344000868","219011344069620",26.48,40.20,0,317.70,427.41,242.8,232.4,1.092,531764.2,531764.2,5436,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573720,941617.00
08/30/2016 12:15,2,9.074,ACTIVE,214.41,358.88,59.991,1472573703,"274151322000095","219011344069620",26.38,62.80,0,327.32,400.96,242.3,232.0,0.924,839091.7,839091.7,5412,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573721,941618.00
08/30/2016 12:15,2,8.316,ACTIVE,221.42,363.99,59.970,1472573703,"201051344000988","219011344069620",17.89,40.80,0,322.51,401.26,150.6,143.4,0.681,520575.2,520575.2,5442,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573722,941619.00
08/30/2016 12:15,2,9.160,ACTIVE,219.16,366.70,59.954,1472573703,"201051344001025","219011344069620",25.82,50.00,0,320.41,421.40,239.5,229.2,1.074,542057.9,542057.9,5427,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573723,941620.00
08/30/2016 12:15,2,9.059,ACTIVE,221.42,370.00,59.975,1472573703,"201051344000458","219011344069620",26.48,43.00,0,318.91,428.01,242.9,232.5,1.158,539114.7,539114.7,5427,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573724,941621.00
08/30/2016 12:15,2,9.039,ACTIVE,221.64,371.21,59.970,1472573703,"201051344000853","219011344069620",26.86,40.80,0,321.31,428.91,245.7,235.2,1.131,538351.8,538351.8,5428,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573725,941622.00
08/30/2016 12:15,2,9.018,ACTIVE,217.58,365.19,59.965,1472573703,"201051344000685","219011344069620",26.26,46.20,0,318.00,422.00,239.7,229.4,1.140,541450.6,541450.6,5438,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573726,941623.00
08/30/2016 12:15,2,8.932,ACTIVE,219.16,368.80,59.933,1472573703,"201051344000917","219011344069620",26.26,45.30,0,319.81,420.50,237.5,227.3,1.109,538406.1,538406.1,5447,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573727,941624.00
08/30/2016 12:15,2,8.889,ACTIVE,217.80,365.49,59.954,1472573703,"201051344001145","219011344069620",26.48,44.00,0,320.71,421.40,238.4,228.1,1.074,543606.7,543606.7,5443,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573728,941625.00
08/30/2016 12:15,2,9.000,ACTIVE,219.84,367.00,59.981,1472573703,"201051344000651","219011344069620",26.06,47.50,0,319.21,422.00,237.6,227.4,1.069,536560.9,536560.9,5419,0,0,0,L,1122011218,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573729,941626.00
08/30/2016 12:15,2,8.477,ACTIVE,214.87,365.49,59.922,1472573703,"274151322000088","219011344069620",24.17,56.00,0,328.82,393.75,207.6,198.4,0.782,764985.4,764985.4,5384,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573729,941627.00
08/30/2016 12:15,2,5.785,ACTIVE,215.77,414.19,59.965,1472573703,"274151322000068","219011344069620",36.84,56.00,0,378.12,450.26,215.7,206.3,0.831,658492.0,658492.0,5470,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573730,941628.00
08/30/2016 12:15,2,8.957,ACTIVE,219.16,366.40,59.959,1472573703,"201051344001135","219011344069620",26.02,46.60,0,321.31,420.80,236.0,225.8,1.078,532714.2,532714.2,5416,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573731,941629.00
08/30/2016 12:15,2,9.113,ACTIVE,219.16,369.10,59.981,1472573703,"201051344000594","219011344069620",25.94,51.50,0,319.81,422.30,239.4,229.2,1.061,543510.6,543510.6,5427,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573732,941630.00
08/30/2016 12:15,2,8.990,ACTIVE,219.39,366.10,59.975,1472573703,"201051344001203","219011344069620",26.50,49.80,0,319.81,421.70,241.2,230.8,1.127,540797.0,540797.0,5432,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573733,941631.00
08/30/2016 12:15,2,8.604,ACTIVE,214.87,379.32,59.970,1472573703,"274151322000054","219011344069620",23.93,57.00,0,329.13,398.26,208.5,199.3,0.787,780809.1,780809.1,5377,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573734,941632.00
08/30/2016 12:15,2,9.111,ACTIVE,220.06,367.90,59.965,1472573703,"201051344000867","219011344069620",26.16,44.50,0,318.30,426.21,241.3,231.0,1.087,530826.7,530826.7,5430,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573735,941633.00
08/30/2016 12:15,2,8.848,ACTIVE,219.39,364.59,59.965,1472573703,"201051344001093","219011344069620",26.56,47.00,0,318.30,420.80,238.0,227.8,1.069,537818.5,537818.5,5451,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573736,941634.00
08/30/2016 12:15,2,9.170,ACTIVE,220.74,370.90,59.991,1472573703,"201051344000900","219011344069620",27.08,38.60,0,319.51,428.91,251.3,240.6,1.114,547442.7,547442.7,5441,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573737,941635.00
08/30/2016 12:15,2,8.986,ACTIVE,220.97,370.00,59.959,1472573703,"201051344000648","219011344069620",26.32,42.30,0,318.00,428.31,239.5,229.3,1.087,536570.0,536570.0,5423,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573738,941636.00
08/30/2016 12:15,2,9.074,ACTIVE,221.19,372.71,59.965,1472573703,"201051344000569","219011344069620",26.84,40.00,0,318.30,429.52,246.5,236.0,1.123,547589.5,547589.5,5426,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573739,941637.00
08/30/2016 12:15,2,9.127,ACTIVE,221.42,372.11,59.965,1472573703,"201051344000983","219011344069620",26.46,41.80,0,320.71,429.52,244.5,234.0,1.127,539901.3,539901.3,5420,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573739,941638.00
08/30/2016 12:15,2,9.141,ACTIVE,221.42,371.81,59.954,1472573703,"201051344001158","219011344069620",25.47,46.20,0,319.51,426.21,235.8,225.7,1.074,531983.2,531983.2,5428,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573740,941639.00
08/30/2016 12:15,2,9.080,ACTIVE,221.42,372.71,60.002,1472573703,"201051344000576","219011344069620",26.60,40.20,0,318.91,429.52,244.4,234.0,1.118,539467.0,539467.0,5438,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573741,941640.00
08/30/2016 12:15,2,8.457,ACTIVE,214.87,348.96,59.949,1472573703,"274151322000087","219011344069620",23.95,67.70,0,327.92,392.85,205.1,196.0,0.756,753103.2,753103.2,5448,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472573742,941641.00
08/30/2016 12:30,2,8.951,ACTIVE,219.84,368.50,60.018,1472574603,"201051344000645","219011344069620",26.58,41.00,0,319.81,427.41,240.7,230.4,1.092,539006.5,539006.5,5435,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574604,941642.00
08/30/2016 12:30,2,8.285,ACTIVE,213.96,356.18,59.981,1472574603,"274151322000085","219011344069620",23.80,58.30,0,326.42,392.55,199.5,190.6,0.769,780845.8,780845.8,5378,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574605,941643.00
08/30/2016 12:30,2,8.973,ACTIVE,218.71,369.40,59.975,1472574603,"201051344000633","219011344069620",26.10,48.80,0,318.91,425.31,237.3,227.1,1.118,530538.2,530538.2,5429,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574606,941644.00
08/30/2016 12:30,2,8.824,ACTIVE,220.52,372.41,59.938,1472574603,"201051344000469","219011344069620",27.25,39.30,0,316.80,428.91,243.4,233.0,1.140,532987.5,532987.5,5445,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574607,941645.00
08/30/2016 12:30,2,8.893,ACTIVE,217.13,365.19,59.970,1472574603,"201051344000646","219011344069620",25.88,49.50,0,318.00,423.20,233.0,223.0,1.092,533787.5,533787.5,5422,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574608,941646.00
08/30/2016 12:30,2,8.490,ACTIVE,213.96,358.28,59.965,1472574603,"274151322000052","219011344069620",25.78,61.30,0,324.62,397.66,221.7,212.0,0.866,801717.3,801717.3,5377,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574609,941647.00
08/30/2016 12:30,2,8.891,ACTIVE,218.71,367.30,60.012,1472574603,"201051344000585","219011344069620",26.30,48.80,0,317.70,420.80,236.6,226.4,1.096,543292.4,543292.4,5418,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574609,941648.00
08/30/2016 12:30,2,8.816,ACTIVE,216.67,364.89,59.975,1472574603,"201051344001230","219011344069620",26.20,48.80,0,317.40,420.20,233.9,223.9,1.078,536969.6,536969.6,5444,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574610,941649.00
08/30/2016 12:30,2,8.836,ACTIVE,218.71,366.10,59.928,1472574603,"201051344000582","219011344069620",26.06,46.80,0,318.30,422.90,233.1,223.0,1.061,529712.6,529712.6,5418,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574611,941650.00
08/30/2016 12:30,2,8.844,ACTIVE,217.35,365.49,59.981,1472574603,"201051344000955","219011344069620",26.02,49.30,0,317.40,422.00,233.1,223.0,1.083,543511.7,543511.7,5423,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574612,941651.00
08/30/2016 12:30,2,5.748,ACTIVE,213.96,401.86,59.959,1472574603,"274151322000094","219011344069620",36.48,59.00,0,328.82,473.10,211.9,202.6,0.822,658210.6,658210.6,5477,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574613,941652.00
08/30/2016 12:30,2,8.902,ACTIVE,220.52,369.70,59.991,1472574603,"201051344000579","219011344069620",26.26,49.80,0,319.51,427.11,236.6,226.5,1.087,547239.5,547239.5,5433,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574614,941653.00
08/30/2016 12:30,2,8.822,ACTIVE,216.90,363.69,59.981,1472574603,"201051344000890","219011344069620",26.10,50.60,0,320.41,422.60,233.1,223.1,1.065,540767.1,540767.1,5419,0,0,0,L,1122011218,0,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574615,941654.00
08/30/2016 12:30,2,8.879,ACTIVE,218.03,367.90,59.975,1472574603,"201051344000438","219011344069620",25.84,49.80,0,319.21,423.50,232.3,222.3,1.074,542254.9,542254.9,5427,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574616,941655.00
08/30/2016 12:30,2,8.756,ACTIVE,217.13,365.49,59.970,1472574603,"201051344000417","219011344069620",25.78,51.50,0,318.30,421.10,228.6,218.8,1.069,533554.9,533554.9,5421,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574617,941656.00
08/30/2016 12:30,2,8.424,ACTIVE,213.29,368.50,59.970,1472574603,"274151322000083","219011344069620",25.68,63.70,0,326.12,397.35,218.8,209.3,0.893,794446.9,794446.9,5395,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574618,941657.00
08/30/2016 12:30,2,9.002,ACTIVE,214.64,363.39,59.970,1472574603,"274151322000076","219011344069620",26.16,62.50,0,324.62,401.86,238.3,228.1,0.910,847694.2,847694.2,5399,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574619,941658.00
08/30/2016 12:30,2,8.998,ACTIVE,218.93,368.20,59.975,1472574603,"201051344000868","219011344069620",26.64,40.60,0,316.80,427.11,242.8,232.4,1.105,531817.0,531817.0,5437,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574620,941659.00
08/30/2016 12:30,2,8.916,ACTIVE,213.74,371.51,59.970,1472574603,"274151322000095","219011344069620",26.20,63.70,0,322.21,406.37,236.7,226.6,0.888,839143.2,839143.2,5413,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574621,941660.00
08/30/2016 12:30,2,8.449,ACTIVE,220.52,361.89,59.975,1472574603,"201051344000988","219011344069620",17.89,40.60,0,321.91,401.56,153.3,146.0,0.707,520608.2,520608.2,5443,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574622,941661.00
08/30/2016 12:30,2,9.000,ACTIVE,218.48,365.80,59.975,1472574603,"201051344001025","219011344069620",26.00,50.80,0,319.21,423.50,236.9,226.8,1.039,542109.5,542109.5,5428,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574622,941662.00
08/30/2016 12:30,2,8.828,ACTIVE,220.52,368.50,59.959,1472574603,"201051344000458","219011344069620",26.98,42.80,0,318.61,428.31,241.0,230.7,1.123,539167.3,539167.3,5428,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574623,941663.00
08/30/2016 12:30,2,8.869,ACTIVE,220.74,372.41,59.981,1472574603,"201051344000853","219011344069620",27.21,40.80,0,319.21,428.61,244.4,234.0,1.140,538405.2,538405.2,5429,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574624,941664.00
08/30/2016 12:30,2,8.871,ACTIVE,216.90,364.59,59.970,1472574603,"201051344000685","219011344069620",26.06,46.80,0,313.50,435.53,234.1,224.0,1.123,541501.8,541501.8,5439,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574625,941665.00
08/30/2016 12:30,2,8.762,ACTIVE,218.26,366.70,59.965,1472574603,"201051344000917","219011344069620",26.30,46.60,0,320.11,421.40,233.2,223.2,1.109,538457.1,538457.1,5448,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574626,941666.00
08/30/2016 12:30,2,8.617,ACTIVE,217.13,364.89,59.986,1472574603,"201051344001145","219011344069620",26.62,45.00,0,321.01,424.11,232.2,222.2,1.052,543657.6,543657.6,5444,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574627,941667.00
08/30/2016 12:30,2,8.861,ACTIVE,218.93,369.40,59.975,1472574603,"201051344000651","219011344069620",26.00,48.50,0,320.71,420.80,233.4,223.4,1.052,536611.9,536611.9,5420,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574628,941668.00
08/30/2016 12:30,2,8.291,ACTIVE,214.19,377.82,59.991,1472574603,"274151322000088","219011344069620",24.03,57.70,0,327.02,394.05,201.6,192.7,0.765,765029.4,765029.4,5385,0,0,0,L,1151911521,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574629,941669.00
08/30/2016 12:30,2,5.764,ACTIVE,214.64,409.98,59.991,1472574603,"274151322000068","219011344069620",36.02,57.00,0,330.33,452.36,211.1,201.8,0.826,658537.5,658537.5,5471,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574630,941670.00
08/30/2016 12:30,2,8.836,ACTIVE,218.26,367.00,59.981,1472574603,"201051344001135","219011344069620",25.96,47.80,0,319.81,422.30,232.4,222.4,1.065,532764.9,532764.9,5417,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574631,941671.00
08/30/2016 12:30,2,8.916,ACTIVE,218.03,367.00,59.981,1472574603,"201051344000594","219011344069620",26.16,53.30,0,319.21,423.81,236.2,226.1,1.074,543562.3,543562.3,5428,0,0,0,L,1122011218,0,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574632,941672.00
08/30/2016 12:30,2,8.934,ACTIVE,218.71,367.00,59.975,1472574603,"201051344001203","219011344069620",26.34,50.00,0,318.00,422.90,238.2,228.0,1.109,540848.9,540848.9,5433,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574632,941673.00
08/30/2016 12:30,2,8.412,ACTIVE,213.96,370.90,59.959,1472574603,"274151322000054","219011344069620",23.97,58.30,0,325.22,401.26,204.3,195.2,0.787,780853.5,780853.5,5378,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574633,941674.00
08/30/2016 12:30,2,8.826,ACTIVE,219.39,369.40,59.970,1472574603,"201051344000867","219011344069620",26.84,45.00,0,317.70,422.90,239.8,229.6,1.096,530879.0,530879.0,5431,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574634,941675.00
08/30/2016 12:30,2,8.674,ACTIVE,218.71,367.00,59.975,1472574603,"201051344001093","219011344069620",26.82,47.80,0,319.81,422.30,235.7,225.5,1.083,537869.7,537869.7,5452,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574635,941676.00
08/30/2016 12:30,2,9.043,ACTIVE,219.84,371.21,59.981,1472574603,"201051344000900","219011344069620",27.19,40.00,0,319.21,428.31,249.3,238.7,1.114,547496.9,547496.9,5442,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574636,941677.00
08/30/2016 12:30,2,8.607,ACTIVE,219.84,367.90,59.981,1472574603,"201051344000648","219011344069620",27.15,43.40,0,316.20,428.01,236.6,226.4,1.092,536621.8,536621.8,5424,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574637,941678.00
08/30/2016 12:30,2,8.891,ACTIVE,220.06,371.51,59.970,1472574603,"201051344000569","219011344069620",27.21,41.00,0,318.00,428.61,244.8,234.4,1.127,547642.9,547642.9,5427,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574638,941679.00
08/30/2016 12:30,2,8.828,ACTIVE,220.52,370.30,59.981,1472574603,"201051344000983","219011344069620",27.23,42.00,0,319.21,428.91,243.6,233.2,1.114,539954.4,539954.4,5421,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574639,941680.00
08/30/2016 12:30,2,8.842,ACTIVE,220.52,370.60,59.965,1472574603,"201051344001158","219011344069620",26.24,46.60,0,318.00,426.51,234.8,224.7,1.078,532034.3,532034.3,5429,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574640,941681.00
08/30/2016 12:30,2,8.879,ACTIVE,220.29,372.11,59.996,1472574603,"201051344000576","219011344069620",27.02,39.80,0,318.91,428.91,242.8,232.4,1.114,539520.1,539520.1,5439,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574641,941682.00
08/30/2016 12:30,2,8.268,ACTIVE,214.19,370.60,59.970,1472574603,"274151322000087","219011344069620",23.97,69.00,0,326.12,392.25,200.6,191.7,0.751,753146.9,753146.9,5449,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472574642,941683.00
08/30/2016 12:45,2,8.312,ACTIVE,218.93,368.50,59.959,1472575503,"201051344000645","219011344069620",26.78,41.50,0,335.14,421.10,225.4,215.6,1.003,539060.5,539060.5,5436,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575504,941684.00
08/30/2016 12:45,2,7.764,ACTIVE,212.83,347.16,59.959,1472575503,"274151322000085","219011344069620",23.97,59.80,0,330.93,392.25,188.5,180.0,0.729,780890.7,780890.7,5379,0,0,0,L,1151911521,0,122.68,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575505,941685.00
08/30/2016 12:45,2,8.447,ACTIVE,218.03,368.20,59.959,1472575503,"201051344000633","219011344069620",26.44,48.80,0,333.63,420.80,226.1,216.3,1.069,530591.5,530591.5,5430,0,0,0,L,1122011218,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575506,941686.00
08/30/2016 12:45,2,8.518,ACTIVE,219.61,370.00,59.986,1472575503,"201051344000469","219011344069620",27.00,38.60,0,333.63,426.21,232.6,222.6,1.092,533042.4,533042.4,5446,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575507,941687.00
08/30/2016 12:45,2,8.264,ACTIVE,216.67,363.39,59.970,1472575503,"201051344000646","219011344069620",26.56,50.40,0,328.52,420.20,221.9,212.3,1.043,533839.8,533839.8,5423,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575508,941688.00
08/30/2016 12:45,2,7.984,ACTIVE,213.29,369.70,59.954,1472575503,"274151322000052","219011344069620",25.82,62.30,0,329.73,396.75,208.6,199.4,0.826,801766.8,801766.8,5378,0,0,0,L,1151911521,0,122.01,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575509,941689.00
08/30/2016 12:45,2,8.355,ACTIVE,217.80,364.59,59.996,1472575503,"201051344000585","219011344069620",26.52,49.00,0,330.93,420.50,224.3,214.6,1.039,543345.8,543345.8,5419,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575510,941690.00
08/30/2016 12:45,2,8.172,ACTIVE,215.77,363.69,59.970,1472575503,"201051344001230","219011344069620",26.74,50.00,0,328.52,415.99,221.3,211.7,1.003,537022.2,537022.2,5445,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575511,941691.00
08/30/2016 12:45,2,8.375,ACTIVE,217.80,364.89,59.965,1472575503,"201051344000582","219011344069620",26.22,46.60,0,330.03,421.40,222.4,212.8,1.021,529764.9,529764.9,5419,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575512,941692.00
08/30/2016 12:45,2,8.510,ACTIVE,216.45,360.99,59.949,1472575503,"201051344000955","219011344069620",26.00,49.80,0,329.43,416.29,224.1,214.3,1.052,543563.9,543563.9,5424,0,0,0,L,1122011218,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575512,941693.00
08/30/2016 12:45,2,5.492,ACTIVE,213.29,411.48,59.959,1472575503,"274151322000094","219011344069620",36.76,60.00,0,373.01,445.75,202.7,193.7,0.782,658257.7,658257.7,5478,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575513,941694.00
08/30/2016 12:45,2,8.584,ACTIVE,219.39,370.00,59.970,1472575503,"201051344000579","219011344069620",26.64,48.80,0,334.54,423.20,231.5,221.5,1.096,547292.8,547292.8,5434,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575514,941695.00
08/30/2016 12:45,2,8.605,ACTIVE,216.22,364.29,59.949,1472575503,"201051344000890","219011344069620",26.18,51.80,0,329.13,414.79,228.5,218.6,1.052,540819.4,540819.4,5420,0,0,0,L,1122011218,0,124.04,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575515,941696.00
08/30/2016 12:45,2,8.590,ACTIVE,217.13,366.10,59.954,1472575503,"201051344000438","219011344069620",25.94,49.80,0,330.93,419.60,225.7,215.9,1.052,542306.9,542306.9,5428,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575516,941697.00
08/30/2016 12:45,2,8.502,ACTIVE,216.67,362.79,59.959,1472575503,"201051344000417","219011344069620",25.82,52.30,0,328.82,415.39,222.3,212.6,1.034,533606.1,533606.1,5422,0,0,0,L,1122011218,0,123.59,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575517,941698.00
08/30/2016 12:45,2,8.174,ACTIVE,212.61,350.77,59.959,1472575503,"274151322000083","219011344069620",25.70,66.00,0,326.72,396.45,212.6,203.3,0.866,794496.0,794496.0,5396,0,0,0,L,1151911521,0,121.78,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575518,941699.00
08/30/2016 12:45,2,8.748,ACTIVE,213.74,361.29,59.949,1472575503,"274151322000076","219011344069620",26.36,63.30,0,329.13,399.46,233.4,223.3,0.919,847747.6,847747.6,5400,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575519,941700.00
08/30/2016 12:45,2,8.982,ACTIVE,218.26,368.20,60.012,1472575503,"201051344000868","219011344069620",26.74,40.40,0,333.03,423.20,243.1,232.7,1.100,531871.6,531871.6,5438,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575520,941701.00
08/30/2016 12:45,2,8.918,ACTIVE,212.83,353.17,59.949,1472575503,"274151322000095","219011344069620",26.20,65.30,0,326.72,401.56,236.6,226.4,0.902,839196.2,839196.2,5414,0,0,0,L,1151911521,0,122.46,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575521,941702.00
08/30/2016 12:45,2,8.527,ACTIVE,220.06,362.49,59.944,1472575503,"201051344000988","219011344069620",17.95,39.80,0,316.20,397.66,155.0,147.7,0.707,520642.8,520642.8,5444,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575522,941703.00
08/30/2016 12:45,2,8.955,ACTIVE,218.03,367.30,59.954,1472575503,"201051344001025","219011344069620",26.58,51.30,0,330.63,421.40,240.9,230.6,1.074,542163.0,542163.0,5429,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575523,941704.00
08/30/2016 12:45,2,8.988,ACTIVE,219.84,370.60,59.965,1472575503,"201051344000458","219011344069620",26.72,42.30,0,334.24,425.61,243.0,232.6,1.140,539221.7,539221.7,5429,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575523,941705.00
08/30/2016 12:45,2,8.939,ACTIVE,220.29,370.30,60.002,1472575503,"201051344000853","219011344069620",27.25,40.40,0,335.44,427.71,246.4,235.9,1.145,538460.4,538460.4,5430,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575524,941706.00
