ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 12:45,2,8.812,ACTIVE,216.22,363.99,59.954,1472575503,"201051344000685","219011344069620",26.48,47.30,0,329.43,417.49,236.1,226.0,1.131,541554.4,541554.4,5440,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575525,941707.00
08/30/2016 12:45,2,8.834,ACTIVE,218.03,365.49,59.933,1472575503,"201051344000917","219011344069620",26.42,45.80,0,329.43,419.60,236.3,226.1,1.118,538509.8,538509.8,5449,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575526,941708.00
08/30/2016 12:45,2,8.846,ACTIVE,216.45,364.29,59.975,1472575503,"201051344001145","219011344069620",26.14,46.00,0,328.52,418.09,234.2,224.1,1.069,543709.9,543709.9,5445,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575527,941709.00
08/30/2016 12:45,2,8.939,ACTIVE,218.48,367.60,59.938,1472575503,"201051344000651","219011344069620",26.08,47.50,0,332.73,420.50,236.0,225.8,1.061,536664.6,536664.6,5421,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575528,941710.00
08/30/2016 12:45,2,8.344,ACTIVE,213.06,350.47,59.959,1472575503,"274151322000088","219011344069620",23.85,58.00,0,327.62,392.55,201.5,192.6,0.760,765074.6,765074.6,5386,0,0,0,L,1151911521,0,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575529,941711.00
08/30/2016 12:45,2,5.709,ACTIVE,214.19,417.49,59.954,1472575503,"274151322000068","219011344069620",36.28,58.80,0,370.30,443.04,210.0,200.7,0.804,658584.4,658584.4,5472,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575530,941712.00
08/30/2016 12:45,2,8.951,ACTIVE,217.80,364.89,59.965,1472575503,"201051344001135","219011344069620",26.00,48.00,0,330.63,419.90,235.5,225.4,1.074,532817.3,532817.3,5418,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575531,941713.00
08/30/2016 12:45,2,9.076,ACTIVE,217.58,367.00,59.959,1472575503,"201051344000594","219011344069620",26.14,53.30,0,329.73,422.00,240.2,230.0,1.105,543615.6,543615.6,5429,0,0,0,L,1122011218,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575532,941714.00
08/30/2016 12:45,2,9.164,ACTIVE,218.26,367.00,59.959,1472575503,"201051344001203","219011344069620",26.32,50.00,0,331.53,421.70,244.1,233.7,1.162,540902.8,540902.8,5434,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575533,941715.00
08/30/2016 12:45,2,8.461,ACTIVE,213.51,370.30,59.959,1472575503,"274151322000054","219011344069620",24.23,59.50,0,330.63,394.05,207.4,198.2,0.769,780899.4,780899.4,5379,0,0,0,L,1151911521,0,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575534,941716.00
08/30/2016 12:45,2,8.988,ACTIVE,218.71,367.60,59.965,1472575503,"201051344000867","219011344069620",26.84,45.00,0,333.93,421.10,244.2,233.8,1.136,530933.1,530933.1,5432,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575535,941717.00
08/30/2016 12:45,2,8.789,ACTIVE,218.26,367.00,60.007,1472575503,"201051344001093","219011344069620",27.17,46.80,0,331.23,421.10,241.8,231.4,1.078,537922.9,537922.9,5453,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575536,941718.00
08/30/2016 12:45,2,9.143,ACTIVE,219.61,371.21,59.959,1472575503,"201051344000900","219011344069620",27.41,39.00,0,333.03,423.50,253.6,242.9,1.123,547552.9,547552.9,5443,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575537,941719.00
08/30/2016 12:45,2,8.760,ACTIVE,219.39,367.90,59.975,1472575503,"201051344000648","219011344069620",27.14,43.40,0,334.24,422.60,240.6,230.3,1.109,536675.2,536675.2,5425,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575538,941720.00
08/30/2016 12:45,2,9.043,ACTIVE,219.61,369.70,59.959,1472575503,"201051344000569","219011344069620",27.27,40.60,0,333.63,426.21,249.7,239.1,1.153,547697.9,547697.9,5428,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575539,941721.00
08/30/2016 12:45,2,9.012,ACTIVE,220.06,370.90,59.959,1472575503,"201051344000983","219011344069620",27.21,41.80,0,333.93,424.11,248.4,237.8,1.171,540009.3,540009.3,5422,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575540,941722.00
08/30/2016 12:45,2,9.057,ACTIVE,220.06,370.90,59.938,1472575503,"201051344001158","219011344069620",26.24,45.80,0,334.24,420.80,240.6,230.3,1.109,532087.4,532087.4,5430,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575541,941723.00
08/30/2016 12:45,2,8.941,ACTIVE,219.84,371.51,59.949,1472575503,"201051344000576","219011344069620",27.33,39.80,0,333.03,428.01,247.5,236.9,1.136,539574.8,539574.8,5440,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575542,941724.00
08/30/2016 12:45,2,8.449,ACTIVE,213.51,351.97,59.949,1472575503,"274151322000087","219011344069620",23.91,71.70,0,328.52,392.25,204.5,195.5,0.773,753192.1,753192.1,5450,0,0,0,L,1151911521,0,122.68,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472575543,941725.00
08/30/2016 13:00,2,2.961,ACTIVE,215.32,349.56,59.986,1472576403,"201051344000645","219011344069620",26.36,41.00,0,319.51,426.21,79.0,74.4,0.371,539112.2,539112.2,5437,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576404,941726.00
08/30/2016 13:00,2,2.729,ACTIVE,211.70,356.78,59.996,1472576403,"274151322000085","219011344069620",24.15,58.50,0,328.82,392.55,66.8,62.5,0.477,780934.2,780934.2,5380,0,0,0,L,1151911521,0,121.78,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576405,941727.00
08/30/2016 13:00,2,2.740,ACTIVE,214.64,360.08,59.986,1472576403,"201051344000633","219011344069620",26.64,48.50,0,317.10,424.41,73.9,69.4,0.628,530642.6,530642.6,5431,0,0,0,L,1122011218,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576406,941728.00
08/30/2016 13:00,2,2.682,ACTIVE,214.87,360.08,59.970,1472576403,"201051344000469","219011344069620",27.00,38.20,0,315.30,428.61,73.4,68.9,0.632,533094.7,533094.7,5447,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576407,941729.00
08/30/2016 13:00,2,2.943,ACTIVE,213.06,359.48,59.991,1472576403,"201051344000646","219011344069620",25.86,50.00,0,317.40,421.40,77.2,72.5,0.654,533890.3,533890.3,5424,0,0,0,L,1122011218,0,122.46,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576408,941730.00
08/30/2016 13:00,2,2.779,ACTIVE,211.93,346.26,59.986,1472576403,"274151322000052","219011344069620",26.16,62.80,0,327.62,397.35,73.7,69.2,0.521,801815.1,801815.1,5379,0,0,0,L,1151911521,0,121.10,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576409,941731.00
08/30/2016 13:00,2,2.824,ACTIVE,213.96,358.28,60.018,1472576403,"201051344000585","219011344069620",25.92,48.80,0,318.30,421.10,74.2,69.7,0.619,543397.1,543397.1,5420,0,0,0,L,1122011218,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576410,941732.00
08/30/2016 13:00,2,2.568,ACTIVE,213.06,354.07,59.949,1472576403,"201051344001230","219011344069620",26.26,48.80,0,317.10,420.20,68.4,64.1,0.575,537072.8,537072.8,5446,0,0,0,L,1122011218,0,122.23,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576411,941733.00
08/30/2016 13:00,2,2.549,ACTIVE,213.96,356.48,60.034,1472576403,"201051344000582","219011344069620",25.84,46.60,0,315.90,422.30,66.7,62.5,0.566,529815.2,529815.2,5420,0,0,0,L,1122011218,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576411,941734.00
08/30/2016 13:00,2,2.814,ACTIVE,213.06,356.78,60.002,1472576403,"201051344000955","219011344069620",26.02,49.30,0,318.30,421.10,74.1,69.6,0.632,543614.2,543614.2,5425,0,0,0,L,1122011218,0,121.78,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576412,941735.00
08/30/2016 13:00,2,1.875,ACTIVE,211.93,405.47,59.991,1472576403,"274151322000094","219011344069620",36.36,58.80,0,329.13,446.95,69.1,64.8,0.495,658303.4,658303.4,5479,0,0,0,L,1151911521,0,121.10,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576413,941736.00
08/30/2016 13:00,2,2.170,ACTIVE,213.96,355.28,59.975,1472576403,"201051344000579","219011344069620",26.32,49.00,0,318.91,425.91,57.8,53.9,0.486,547343.5,547343.5,5435,0,0,0,L,1122011218,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576414,941737.00
08/30/2016 13:00,2,2.273,ACTIVE,212.83,352.27,59.996,1472576403,"201051344000890","219011344069620",26.06,51.50,0,318.30,420.50,60.0,56.0,0.499,540869.6,540869.6,5421,0,0,0,L,1122011218,0,122.46,120.88,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576415,941738.00
08/30/2016 13:00,2,2.275,ACTIVE,213.06,353.77,59.986,1472576403,"201051344000438","219011344069620",25.80,49.30,0,317.70,420.80,59.4,55.4,0.521,542356.9,542356.9,5429,0,0,0,L,1122011218,0,122.46,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576416,941739.00
08/30/2016 13:00,2,2.131,ACTIVE,212.83,351.97,59.981,1472576403,"201051344000417","219011344069620",25.52,52.00,0,318.30,419.60,55.1,51.2,0.477,533655.2,533655.2,5423,0,0,0,L,1122011218,0,121.78,121.33,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576417,941740.00
08/30/2016 13:00,2,2.424,ACTIVE,211.70,357.68,60.007,1472576403,"274151322000083","219011344069620",26.20,64.50,0,326.42,396.75,64.3,60.1,0.468,794543.5,794543.5,5397,0,0,0,L,1151911521,0,121.55,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576418,941741.00
08/30/2016 13:00,2,2.285,ACTIVE,212.38,350.77,59.996,1472576403,"274151322000076","219011344069620",26.80,62.50,0,327.62,401.26,62.0,57.9,0.433,847799.2,847799.2,5401,0,0,0,L,1151911521,0,121.78,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576419,941742.00
08/30/2016 13:00,2,1.994,ACTIVE,213.74,352.87,60.049,1472576403,"201051344000868","219011344069620",26.26,39.80,0,317.40,426.21,53.1,49.3,0.438,531923.2,531923.2,5439,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576420,941743.00
08/30/2016 13:00,2,2.143,ACTIVE,212.16,351.07,59.986,1472576403,"274151322000095","219011344069620",26.44,64.00,0,325.52,401.26,57.3,53.4,0.393,839247.4,839247.4,5415,0,0,0,L,1151911521,0,122.23,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576421,941744.00
08/30/2016 13:00,2,1.613,ACTIVE,213.74,348.36,59.991,1472576403,"201051344000988","219011344069620",17.91,39.50,0,319.81,400.66,29.3,26.3,0.252,520675.2,520675.2,5445,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576422,941745.00
08/30/2016 13:00,2,1.748,ACTIVE,212.83,347.76,60.028,1472576403,"201051344001025","219011344069620",25.88,50.40,0,318.91,422.60,45.9,42.3,0.380,542213.9,542213.9,5430,0,0,0,L,1122011218,0,121.78,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576423,941746.00
08/30/2016 13:00,2,1.707,ACTIVE,213.74,351.07,60.002,1472576403,"201051344000458","219011344069620",26.66,41.80,0,318.00,427.11,46.0,42.5,0.393,539272.8,539272.8,5430,0,0,0,L,1122011218,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576423,941747.00
08/30/2016 13:00,2,1.693,ACTIVE,214.19,351.97,59.986,1472576403,"201051344000853","219011344069620",26.70,39.00,0,320.11,428.31,45.8,42.3,0.380,538512.1,538512.1,5431,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576424,941748.00
08/30/2016 13:00,2,1.676,ACTIVE,212.83,348.06,59.996,1472576403,"201051344000685","219011344069620",25.86,46.40,0,316.80,420.50,44.0,40.5,0.393,541604.5,541604.5,5441,0,0,0,L,1122011218,0,122.68,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576425,941749.00
08/30/2016 13:00,2,1.602,ACTIVE,212.83,347.46,60.034,1472576403,"201051344000917","219011344069620",25.92,46.00,0,317.70,420.80,42.1,38.7,0.345,538559.7,538559.7,5450,0,0,0,L,1122011218,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576426,941750.00
08/30/2016 13:00,2,1.666,ACTIVE,212.83,348.06,60.007,1472576403,"201051344001145","219011344069620",25.70,45.30,0,319.21,420.50,43.4,40.0,0.354,543759.7,543759.7,5446,0,0,0,L,1122011218,0,122.01,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576427,941751.00
08/30/2016 13:00,2,1.658,ACTIVE,213.06,349.26,59.991,1472576403,"201051344000651","219011344069620",25.50,47.30,0,318.00,421.70,42.8,39.4,0.358,536714.5,536714.5,5422,0,0,0,L,1122011218,0,122.68,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576428,941752.00
08/30/2016 13:00,2,1.814,ACTIVE,211.03,342.65,60.002,1472576403,"274151322000088","219011344069620",24.05,56.80,0,327.62,392.55,44.3,40.8,0.309,765117.8,765117.8,5387,0,0,0,L,1151911521,0,121.78,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576429,941753.00
08/30/2016 13:00,2,1.312,ACTIVE,212.38,384.43,59.981,1472576403,"274151322000068","219011344069620",35.46,56.80,0,330.63,447.85,47.1,43.6,0.318,658629.3,658629.3,5473,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576430,941754.00
08/30/2016 13:00,2,1.715,ACTIVE,212.38,346.26,59.965,1472576403,"201051344001135","219011344069620",25.43,47.30,0,317.70,420.20,44.2,40.7,0.354,532866.8,532866.8,5419,0,0,0,L,1122011218,0,122.01,121.10,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576431,941755.00
08/30/2016 13:00,2,1.621,ACTIVE,213.06,349.26,60.002,1472576403,"201051344000594","219011344069620",25.60,52.50,0,317.70,422.30,42.0,38.7,0.354,543665.5,543665.5,5430,0,0,0,L,1122011218,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576432,941756.00
08/30/2016 13:00,2,1.611,ACTIVE,212.83,346.86,59.996,1472576403,"201051344001203","219011344069620",25.68,49.00,0,318.00,422.90,41.9,38.5,0.345,540953.2,540953.2,5435,0,0,0,L,1122011218,0,122.46,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576432,941757.00
08/30/2016 13:00,2,1.932,ACTIVE,211.48,343.55,60.023,1472576403,"274151322000054","219011344069620",23.99,58.00,0,326.72,394.35,46.9,43.3,0.327,780943.0,780943.0,5380,0,0,0,L,1151911521,0,121.78,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576433,941758.00
08/30/2016 13:00,2,1.854,ACTIVE,213.96,351.07,60.044,1472576403,"201051344000867","219011344069620",26.22,44.00,0,318.91,424.41,49.4,45.7,0.407,530983.3,530983.3,5433,0,0,0,L,1122011218,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576434,941759.00
08/30/2016 13:00,2,1.514,ACTIVE,212.83,347.16,60.018,1472576403,"201051344001093","219011344069620",25.94,46.60,0,317.10,422.00,39.9,36.5,0.331,537972.5,537972.5,5454,0,0,0,L,1122011218,0,122.01,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576435,941760.00
08/30/2016 13:00,2,5.230,ACTIVE,215.32,354.67,59.996,1472576403,"201051344000900","219011344069620",24.41,37.50,0,318.30,428.91,129.5,123.1,0.601,547604.7,547604.7,5444,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576436,941761.00
08/30/2016 13:00,2,4.879,ACTIVE,216.67,354.07,59.981,1472576403,"201051344000648","219011344069620",22.56,41.30,0,317.10,427.41,111.7,105.9,0.539,536724.6,536724.6,5426,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576437,941762.00
08/30/2016 13:00,2,8.576,ACTIVE,218.48,369.40,60.002,1472576403,"201051344000569","219011344069620",27.99,38.80,0,317.10,429.22,243.1,232.7,1.118,547749.0,547749.0,5429,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576438,941763.00
08/30/2016 13:00,2,8.398,ACTIVE,219.84,370.00,59.981,1472576403,"201051344000983","219011344069620",28.35,40.40,0,319.21,428.61,241.0,230.7,1.140,540060.1,540060.1,5423,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576439,941764.00
08/30/2016 13:00,2,8.072,ACTIVE,220.74,369.70,59.996,1472576403,"201051344001158","219011344069620",26.94,45.30,0,318.00,425.61,220.3,210.7,1.016,532136.6,532136.6,5431,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576440,941765.00
08/30/2016 13:00,2,8.926,ACTIVE,220.97,374.21,59.991,1472576403,"201051344000576","219011344069620",27.75,38.20,0,319.21,428.31,250.7,240.0,1.118,539625.2,539625.2,5441,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576441,941766.00
08/30/2016 13:00,2,5.998,ACTIVE,213.96,352.87,59.996,1472576403,"274151322000087","219011344069620",23.48,69.70,0,326.72,392.85,143.4,136.5,0.530,753234.6,753234.6,5451,0,0,0,L,1151911521,0,122.68,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472576442,941767.00
08/30/2016 13:15,2,8.521,ACTIVE,220.74,368.50,59.965,1472577304,"201051344000645","219011344069620",26.72,41.50,0,318.91,426.51,230.5,220.6,1.047,539167.5,539167.5,5438,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577305,941768.00
08/30/2016 13:15,2,7.910,ACTIVE,214.41,359.18,59.959,1472577304,"274151322000085","219011344069620",23.70,60.80,0,329.43,392.25,189.7,181.2,0.707,780979.7,780979.7,5381,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577306,941769.00
08/30/2016 13:15,2,8.371,ACTIVE,219.39,368.80,59.944,1472577304,"201051344000633","219011344069620",26.56,49.30,0,334.84,425.61,225.2,215.4,1.052,530696.9,530696.9,5432,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577307,941770.00
08/30/2016 13:15,2,8.420,ACTIVE,220.97,371.81,59.975,1472577304,"201051344000469","219011344069620",26.98,38.80,0,336.04,427.41,230.1,220.2,1.074,533150.4,533150.4,5448,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577308,941771.00
08/30/2016 13:15,2,8.277,ACTIVE,217.35,363.99,60.007,1472577304,"201051344000646","219011344069620",26.18,51.30,0,332.13,421.10,219.4,209.9,1.025,533943.6,533943.6,5425,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577309,941772.00
08/30/2016 13:15,2,8.053,ACTIVE,214.41,345.06,59.959,1472577304,"274151322000052","219011344069620",25.62,64.30,0,328.52,397.66,209.0,199.8,0.795,801866.0,801866.0,5380,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577310,941773.00
08/30/2016 13:15,2,8.523,ACTIVE,218.93,366.70,59.996,1472577304,"201051344000585","219011344069620",26.20,50.20,0,333.03,419.00,226.1,216.3,1.061,543451.4,543451.4,5421,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577310,941774.00
08/30/2016 13:15,2,8.352,ACTIVE,217.13,364.29,59.970,1472577304,"201051344001230","219011344069620",26.54,49.80,0,330.33,420.20,224.4,214.6,1.034,537126.4,537126.4,5447,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577311,941775.00
08/30/2016 13:15,2,8.396,ACTIVE,218.93,369.10,59.965,1472577304,"201051344000582","219011344069620",26.16,47.30,0,333.63,420.50,222.4,212.7,0.994,529868.5,529868.5,5421,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577312,941776.00
08/30/2016 13:15,2,8.447,ACTIVE,217.58,366.10,59.917,1472577304,"201051344000955","219011344069620",25.82,50.00,0,332.43,419.90,221.0,211.4,1.034,543667.5,543667.5,5426,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577313,941777.00
08/30/2016 13:15,2,5.406,ACTIVE,214.19,400.06,59.959,1472577304,"274151322000094","219011344069620",36.84,59.80,0,334.24,447.85,200.9,192.0,0.791,658351.8,658351.8,5480,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577314,941778.00
08/30/2016 13:15,2,8.438,ACTIVE,221.19,371.21,59.970,1472577304,"201051344000579","219011344069620",26.26,50.20,0,334.84,426.21,224.4,214.7,1.034,547398.1,547398.1,5436,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577315,941779.00
08/30/2016 13:15,2,8.350,ACTIVE,217.35,364.59,59.965,1472577304,"201051344000890","219011344069620",26.06,51.80,0,332.13,420.50,220.3,210.7,0.994,540923.1,540923.1,5422,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577316,941780.00
08/30/2016 13:15,2,8.299,ACTIVE,218.26,365.80,59.959,1472577304,"201051344000438","219011344069620",26.12,50.40,0,332.43,419.90,219.4,209.8,1.003,542410.3,542410.3,5430,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577317,941781.00
08/30/2016 13:15,2,8.342,ACTIVE,217.58,364.59,59.970,1472577304,"201051344000417","219011344069620",25.74,52.80,0,332.13,419.30,217.5,208.0,1.030,533707.9,533707.9,5424,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577318,941782.00
08/30/2016 13:15,2,8.000,ACTIVE,213.74,373.61,59.965,1472577304,"274151322000083","219011344069620",25.92,68.30,0,328.52,396.45,209.8,200.6,0.826,794594.2,794594.2,5398,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577319,941783.00
08/30/2016 13:15,2,8.512,ACTIVE,214.87,380.52,59.959,1472577304,"274151322000076","219011344069620",26.38,64.50,0,329.43,405.77,227.4,217.5,0.879,847854.4,847854.4,5402,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577320,941784.00
08/30/2016 13:15,2,8.547,ACTIVE,219.61,370.60,59.970,1472577304,"201051344000868","219011344069620",26.78,40.40,0,333.63,427.41,231.7,221.7,1.039,531979.5,531979.5,5440,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577320,941785.00
08/30/2016 13:15,2,8.449,ACTIVE,213.74,370.60,59.965,1472577304,"274151322000095","219011344069620",26.32,66.00,0,328.52,401.26,225.1,215.4,0.862,839302.4,839302.4,5416,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577321,941786.00
08/30/2016 13:15,2,8.041,ACTIVE,221.19,363.99,59.975,1472577304,"201051344000988","219011344069620",17.89,40.00,0,334.24,401.26,145.4,138.5,0.658,520710.6,520710.6,5446,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577322,941787.00
08/30/2016 13:15,2,8.408,ACTIVE,218.71,368.20,59.965,1472577304,"201051344001025","219011344069620",26.32,50.80,0,332.13,420.20,224.0,214.3,0.999,542268.8,542268.8,5431,0,0,0,L,1122011218,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577323,941788.00
08/30/2016 13:15,2,8.404,ACTIVE,220.74,371.21,59.965,1472577304,"201051344000458","219011344069620",26.90,43.00,0,335.74,428.61,228.9,219.0,1.069,539329.2,539329.2,5431,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577324,941789.00
08/30/2016 13:15,2,8.414,ACTIVE,221.42,372.41,59.975,1472577304,"201051344000853","219011344069620",27.35,40.20,0,336.04,428.01,233.0,223.0,1.083,538569.4,538569.4,5432,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577325,941790.00
08/30/2016 13:15,2,8.355,ACTIVE,217.35,363.09,60.002,1472577304,"201051344000685","219011344069620",26.38,48.00,0,331.83,420.50,223.1,213.4,1.069,541659.1,541659.1,5442,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577326,941791.00
08/30/2016 13:15,2,8.508,ACTIVE,218.71,366.70,59.981,1472577304,"201051344000917","219011344069620",26.24,46.60,0,330.93,418.70,226.1,216.3,1.069,538614.2,538614.2,5451,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577327,941792.00
08/30/2016 13:15,2,8.504,ACTIVE,217.58,364.89,59.986,1472577304,"201051344001145","219011344069620",26.48,46.20,0,332.43,420.50,228.0,218.2,1.034,543814.2,543814.2,5447,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577328,941793.00
08/30/2016 13:15,2,8.656,ACTIVE,219.61,367.90,59.970,1472577304,"201051344000651","219011344069620",26.22,48.80,0,333.03,419.30,230.0,220.0,1.043,536769.0,536769.0,5423,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577329,941794.00
08/30/2016 13:15,2,8.215,ACTIVE,214.41,356.18,59.933,1472577304,"274151322000088","219011344069620",23.72,60.00,0,330.03,392.25,197.2,188.4,0.747,765164.8,765164.8,5388,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577330,941795.00
08/30/2016 13:15,2,5.508,ACTIVE,215.54,425.01,59.970,1472577304,"274151322000068","219011344069620",36.96,59.80,0,372.41,446.95,205.7,196.6,0.791,658678.3,658678.3,5474,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577331,941796.00
08/30/2016 13:15,2,8.721,ACTIVE,218.71,365.19,59.959,1472577304,"201051344001135","219011344069620",25.88,49.30,0,331.83,419.30,228.5,218.6,1.016,532921.1,532921.1,5420,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577331,941797.00
08/30/2016 13:15,2,8.662,ACTIVE,219.16,369.70,59.965,1472577304,"201051344000594","219011344069620",26.62,54.80,0,331.53,422.00,233.3,223.3,1.083,543721.0,543721.0,5431,0,0,0,L,1122011218,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577332,941798.00
08/30/2016 13:15,2,8.844,ACTIVE,219.16,368.20,59.970,1472577304,"201051344001203","219011344069620",26.32,50.40,0,332.73,420.50,235.7,225.5,1.100,541008.9,541008.9,5436,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577333,941799.00
08/30/2016 13:15,2,8.217,ACTIVE,214.87,372.41,59.975,1472577304,"274151322000054","219011344069620",24.19,61.30,0,328.82,393.75,201.2,192.2,0.765,780990.6,780990.6,5381,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577334,941800.00
08/30/2016 13:15,2,8.957,ACTIVE,220.29,370.30,59.981,1472577304,"201051344000867","219011344069620",26.62,45.30,0,333.93,425.01,241.3,231.0,1.083,531039.8,531039.8,5434,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577335,941801.00
08/30/2016 13:15,2,8.719,ACTIVE,219.39,369.10,59.975,1472577304,"201051344001093","219011344069620",26.76,47.50,0,332.73,419.60,236.1,226.0,1.083,538027.6,538027.6,5455,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577336,941802.00
08/30/2016 13:15,2,9.021,ACTIVE,220.97,372.11,59.970,1472577304,"201051344000900","219011344069620",27.25,39.00,0,334.84,428.61,248.9,238.4,1.065,547663.4,547663.4,5445,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577337,941803.00
08/30/2016 13:15,2,8.875,ACTIVE,220.97,373.01,59.975,1472577304,"201051344000648","219011344069620",26.40,42.30,0,338.14,427.11,237.2,227.1,1.083,536780.7,536780.7,5427,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577338,941804.00
08/30/2016 13:15,2,8.725,ACTIVE,221.42,370.30,59.975,1472577304,"201051344000569","219011344069620",27.71,40.80,0,335.14,429.52,244.6,234.2,1.118,547806.9,547806.9,5430,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577339,941805.00
08/30/2016 13:15,2,8.869,ACTIVE,221.42,370.60,59.970,1472577304,"201051344000983","219011344069620",27.19,41.80,0,334.54,428.61,244.1,233.7,1.092,540117.6,540117.6,5424,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577340,941806.00
08/30/2016 13:15,2,8.893,ACTIVE,221.64,369.70,59.975,1472577304,"201051344001158","219011344069620",26.08,45.50,0,340.25,425.61,234.9,224.8,1.087,532192.0,532192.0,5432,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577341,941807.00
08/30/2016 13:15,2,8.832,ACTIVE,221.42,374.51,59.986,1472577304,"201051344000576","219011344069620",27.21,39.80,0,340.25,428.91,243.3,233.0,1.127,539682.7,539682.7,5442,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577342,941808.00
08/30/2016 13:15,2,8.195,ACTIVE,214.64,370.30,59.965,1472577304,"274151322000087","219011344069620",24.03,72.70,0,329.13,391.94,199.3,190.5,0.751,753281.9,753281.9,5452,0,0,0,L,1151911521,0,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472577342,941809.00
08/30/2016 13:30,2,8.691,ACTIVE,221.19,370.90,59.959,1472578203,"201051344000645","219011344069620",27.10,41.50,0,337.24,428.31,238.5,228.3,1.078,539222.4,539222.4,5439,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578204,941810.00
08/30/2016 13:30,2,8.219,ACTIVE,214.64,372.11,59.975,1472578203,"274151322000085","219011344069620",23.68,60.50,0,330.03,391.04,196.9,188.2,0.765,781024.8,781024.8,5382,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578205,941811.00
08/30/2016 13:30,2,8.697,ACTIVE,220.06,371.81,59.965,1472578203,"201051344000633","219011344069620",26.78,48.80,0,333.93,425.91,235.7,225.6,1.096,530751.0,530751.0,5433,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578206,941812.00
08/30/2016 13:30,2,8.729,ACTIVE,221.64,371.81,59.970,1472578203,"201051344000469","219011344069620",27.43,38.40,0,335.74,428.91,242.6,232.2,1.140,533205.9,533205.9,5449,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578207,941813.00
08/30/2016 13:30,2,8.596,ACTIVE,218.03,367.90,59.975,1472578203,"201051344000646","219011344069620",26.62,50.80,0,331.83,421.40,231.8,221.8,1.074,533996.4,533996.4,5426,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578208,941814.00
08/30/2016 13:30,2,8.410,ACTIVE,214.41,354.37,59.970,1472578203,"274151322000052","219011344069620",25.58,65.00,0,328.52,396.45,217.7,208.2,0.862,801915.9,801915.9,5381,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578209,941815.00
08/30/2016 13:30,2,8.797,ACTIVE,219.39,369.10,59.970,1472578203,"201051344000585","219011344069620",26.62,49.50,0,333.93,420.20,237.2,227.0,1.114,543505.4,543505.4,5422,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578210,941816.00
08/30/2016 13:30,2,8.674,ACTIVE,217.35,364.89,59.981,1472578203,"201051344001230","219011344069620",26.60,48.80,0,329.73,420.80,233.4,223.4,1.087,537179.6,537179.6,5448,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578211,941817.00
08/30/2016 13:30,2,8.715,ACTIVE,219.61,370.60,59.975,1472578203,"201051344000582","219011344069620",26.36,47.00,0,333.33,421.40,232.4,222.4,1.096,529921.4,529921.4,5422,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578212,941818.00
08/30/2016 13:30,2,8.779,ACTIVE,218.26,366.70,59.970,1472578203,"201051344000955","219011344069620",26.00,49.80,0,331.53,419.90,231.1,221.1,1.078,543720.1,543720.1,5427,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578213,941819.00
08/30/2016 13:30,2,5.576,ACTIVE,214.41,413.29,59.981,1472578203,"274151322000094","219011344069620",37.09,60.50,0,370.30,445.45,209.1,199.9,0.795,658399.4,658399.4,5481,0,0,0,L,1151911521,0,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578214,941820.00
08/30/2016 13:30,2,8.736,ACTIVE,221.42,374.51,59.981,1472578203,"201051344000579","219011344069620",26.66,49.30,0,337.54,427.41,235.7,225.6,1.061,547451.9,547451.9,5437,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578215,941821.00
08/30/2016 13:30,2,8.723,ACTIVE,217.58,365.19,59.981,1472578203,"201051344000890","219011344069620",26.28,52.50,0,331.83,422.00,232.0,222.0,1.061,540976.0,540976.0,5423,0,0,0,L,1122011218,0,124.94,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578216,941822.00
08/30/2016 13:30,2,8.676,ACTIVE,218.71,363.99,60.012,1472578203,"201051344000438","219011344069620",26.16,50.00,0,334.54,421.70,229.8,219.8,1.074,542462.9,542462.9,5431,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578217,941823.00
08/30/2016 13:30,2,8.459,ACTIVE,218.26,365.49,59.970,1472578203,"201051344000417","219011344069620",26.50,52.80,0,332.43,420.80,226.9,217.1,1.087,533759.7,533759.7,5425,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578218,941824.00
08/30/2016 13:30,2,8.295,ACTIVE,213.51,354.37,59.970,1472578203,"274151322000083","219011344069620",25.78,68.00,0,329.43,396.75,216.6,207.1,0.906,794643.9,794643.9,5399,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578219,941825.00
08/30/2016 13:30,2,8.812,ACTIVE,215.54,353.17,59.965,1472578203,"274151322000076","219011344069620",26.34,65.70,0,329.13,399.46,235.1,225.0,0.906,847908.2,847908.2,5403,0,0,0,L,1151911521,0,123.59,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578220,941826.00
08/30/2016 13:30,2,8.777,ACTIVE,219.61,368.80,59.970,1472578203,"201051344000868","219011344069620",27.17,39.80,0,333.63,426.51,241.6,231.2,1.087,532035.0,532035.0,5441,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578220,941827.00
08/30/2016 13:30,2,8.787,ACTIVE,213.74,378.72,59.970,1472578203,"274151322000095","219011344069620",26.36,67.00,0,327.92,399.76,234.4,224.3,0.888,839356.1,839356.1,5417,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578221,941828.00
08/30/2016 13:30,2,8.514,ACTIVE,221.64,367.60,59.991,1472578203,"201051344000988","219011344069620",17.87,38.80,0,342.05,401.86,154.1,146.8,0.698,520745.7,520745.7,5447,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578222,941829.00
08/30/2016 13:30,2,8.764,ACTIVE,219.16,367.60,59.981,1472578203,"201051344001025","219011344069620",26.78,50.40,0,334.24,421.70,237.7,227.5,1.061,542323.0,542323.0,5432,0,0,0,L,1122011218,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578223,941830.00
08/30/2016 13:30,2,8.730,ACTIVE,221.64,372.41,59.981,1472578203,"201051344000458","219011344069620",27.27,42.50,0,337.54,429.52,241.1,230.8,1.123,539384.5,539384.5,5432,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578224,941831.00
08/30/2016 13:30,2,8.855,ACTIVE,222.10,373.31,59.981,1472578203,"201051344000853","219011344069620",27.19,39.80,0,339.34,428.61,243.8,233.4,1.118,538625.4,538625.4,5433,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578225,941832.00
08/30/2016 13:30,2,8.727,ACTIVE,217.80,367.30,59.959,1472578203,"201051344000685","219011344069620",26.40,47.30,0,336.04,421.70,233.2,223.1,1.105,541712.5,541712.5,5443,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578226,941833.00
08/30/2016 13:30,2,8.635,ACTIVE,219.39,367.60,59.965,1472578203,"201051344000917","219011344069620",26.72,46.20,0,334.84,420.80,233.5,223.5,1.092,538667.7,538667.7,5452,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578227,941834.00
08/30/2016 13:30,2,8.656,ACTIVE,218.03,365.49,59.975,1472578203,"201051344001145","219011344069620",26.36,45.80,0,334.54,422.30,230.9,220.9,1.047,543867.4,543867.4,5448,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578228,941835.00
08/30/2016 13:30,2,8.830,ACTIVE,219.84,370.60,59.986,1472578203,"201051344000651","219011344069620",25.90,48.00,0,334.24,419.90,231.7,221.7,1.047,536822.3,536822.3,5424,0,0,0,L,1122011218,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578228,941836.00
08/30/2016 13:30,2,8.215,ACTIVE,214.41,360.69,59.981,1472578203,"274151322000088","219011344069620",23.74,59.80,0,330.33,391.64,197.3,188.5,0.760,765210.2,765210.2,5389,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578229,941837.00
08/30/2016 13:30,2,5.428,ACTIVE,215.32,404.87,59.970,1472578203,"274151322000068","219011344069620",37.19,60.50,0,367.30,444.85,205.8,196.7,0.787,658725.5,658725.5,5475,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578230,941838.00
08/30/2016 13:30,2,8.674,ACTIVE,218.93,367.00,59.981,1472578203,"201051344001135","219011344069620",26.28,49.00,0,333.93,419.90,230.7,220.8,1.039,532974.2,532974.2,5421,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578231,941839.00
08/30/2016 13:30,2,8.701,ACTIVE,218.93,368.80,59.975,1472578203,"201051344000594","219011344069620",26.54,54.50,0,332.73,422.90,233.7,223.6,1.065,543775.0,543775.0,5432,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578232,941840.00
08/30/2016 13:30,2,8.611,ACTIVE,219.39,367.00,59.991,1472578203,"201051344001203","219011344069620",26.92,49.80,0,334.84,422.60,234.6,224.5,1.061,541063.2,541063.2,5437,0,0,0,L,1122011218,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578233,941841.00
08/30/2016 13:30,2,8.078,ACTIVE,214.64,377.82,59.975,1472578203,"274151322000054","219011344069620",24.35,60.50,0,329.73,393.15,199.2,190.4,0.760,781036.7,781036.7,5382,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578234,941842.00
08/30/2016 13:30,2,8.678,ACTIVE,220.06,367.30,59.981,1472578203,"201051344000867","219011344069620",26.82,44.30,0,334.84,425.01,235.5,225.3,1.069,531094.6,531094.6,5435,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578235,941843.00
08/30/2016 13:30,2,8.434,ACTIVE,219.39,368.80,60.023,1472578203,"201051344001093","219011344069620",27.14,47.80,0,334.24,421.10,231.6,221.6,1.047,538081.2,538081.2,5456,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578236,941844.00
08/30/2016 13:30,2,8.758,ACTIVE,220.97,370.60,59.986,1472578203,"201051344000900","219011344069620",27.57,38.20,0,334.84,428.01,244.5,234.0,1.087,547720.2,547720.2,5446,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578237,941845.00
08/30/2016 13:30,2,8.672,ACTIVE,220.74,369.40,59.986,1472578203,"201051344000648","219011344069620",26.72,41.80,0,336.34,428.91,234.3,224.3,1.078,536835.0,536835.0,5428,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578238,941846.00
08/30/2016 13:30,2,8.762,ACTIVE,220.97,371.81,59.986,1472578203,"201051344000569","219011344069620",27.23,41.00,0,335.14,428.91,241.7,231.4,1.083,547862.8,547862.8,5431,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578239,941847.00
08/30/2016 13:30,2,8.738,ACTIVE,221.42,373.01,59.981,1472578203,"201051344000983","219011344069620",27.35,41.00,0,335.44,429.22,242.0,231.6,1.100,540173.3,540173.3,5425,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578240,941848.00
08/30/2016 13:30,2,8.709,ACTIVE,221.42,372.41,59.996,1472578203,"201051344001158","219011344069620",26.58,45.30,0,336.94,426.81,234.0,224.0,1.069,532245.6,532245.6,5433,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578241,941849.00
