ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 13:30,2,8.754,ACTIVE,221.19,371.81,59.986,1472578203,"201051344000576","219011344069620",27.23,39.00,0,337.24,429.52,241.3,231.0,1.096,539738.3,539738.3,5443,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578242,941850.00
08/30/2016 13:30,2,8.141,ACTIVE,214.41,367.30,59.981,1472578203,"274151322000087","219011344069620",24.13,73.00,0,326.12,393.45,198.9,190.1,0.765,753327.5,753327.5,5453,0,0,0,L,1151911521,0,123.14,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472578243,941851.00
08/30/2016 13:45,2,8.865,ACTIVE,220.74,370.90,59.944,1472579103,"201051344000645","219011344069620",27.21,39.50,0,319.21,427.71,244.2,233.8,1.100,539271.3,539271.3,5440,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579105,941852.00
08/30/2016 13:45,2,8.201,ACTIVE,214.19,368.50,59.975,1472579103,"274151322000085","219011344069620",24.47,59.30,0,327.62,395.55,203.1,194.1,0.760,781064.8,781064.8,5383,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579105,941853.00
08/30/2016 13:45,2,8.799,ACTIVE,219.39,369.40,60.002,1472579103,"201051344000633","219011344069620",27.02,47.30,0,318.00,423.20,240.7,230.4,1.123,530799.1,530799.1,5434,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579106,941854.00
08/30/2016 13:45,2,8.871,ACTIVE,220.97,372.11,59.965,1472579103,"201051344000469","219011344069620",27.31,36.80,0,317.10,428.91,245.3,234.9,1.140,533255.0,533255.0,5450,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579107,941855.00
08/30/2016 13:45,2,8.729,ACTIVE,217.35,367.00,59.970,1472579103,"201051344000646","219011344069620",26.72,49.00,0,317.70,425.01,235.9,225.8,1.096,534043.3,534043.3,5427,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579108,941856.00
08/30/2016 13:45,2,8.414,ACTIVE,214.19,357.68,59.970,1472579103,"274151322000052","219011344069620",26.32,63.00,0,323.72,400.96,224.1,214.3,0.875,801959.9,801959.9,5382,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579109,941857.00
08/30/2016 13:45,2,8.834,ACTIVE,218.71,368.20,59.991,1472579103,"201051344000585","219011344069620",26.86,47.30,0,318.61,422.60,240.2,230.0,1.114,543553.3,543553.3,5423,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579110,941858.00
08/30/2016 13:45,2,8.633,ACTIVE,216.67,364.89,59.981,1472579103,"201051344001230","219011344069620",27.10,47.30,0,316.80,423.20,236.5,226.4,1.100,537226.7,537226.7,5449,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579111,941859.00
08/30/2016 13:45,2,8.617,ACTIVE,218.93,368.80,59.975,1472579103,"201051344000582","219011344069620",26.96,45.50,0,316.80,425.61,235.2,225.1,1.074,529968.2,529968.2,5423,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579112,941860.00
08/30/2016 13:45,2,8.617,ACTIVE,217.58,366.40,59.981,1472579103,"201051344000955","219011344069620",26.98,48.80,0,316.20,424.11,235.3,225.2,1.105,543766.7,543766.7,5428,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579113,941861.00
08/30/2016 13:45,2,5.654,ACTIVE,214.41,407.27,59.970,1472579103,"274151322000094","219011344069620",37.25,60.00,0,331.53,457.47,212.8,203.4,0.818,658441.2,658441.2,5482,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579114,941862.00
08/30/2016 13:45,2,8.854,ACTIVE,221.19,370.60,59.975,1472579103,"201051344000579","219011344069620",26.88,47.50,0,319.21,428.31,240.9,230.6,1.118,547499.9,547499.9,5438,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579115,941863.00
08/30/2016 13:45,2,8.748,ACTIVE,217.13,363.09,59.986,1472579103,"201051344000890","219011344069620",26.72,50.40,0,319.21,424.71,236.7,226.5,1.078,541023.0,541023.0,5424,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579116,941864.00
08/30/2016 13:45,2,8.738,ACTIVE,218.26,365.49,59.981,1472579103,"201051344000438","219011344069620",26.66,49.30,0,317.10,424.11,235.8,225.7,1.123,542509.5,542509.5,5432,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579117,941865.00
08/30/2016 13:45,2,8.666,ACTIVE,217.35,365.80,59.975,1472579103,"201051344000417","219011344069620",26.46,51.80,0,317.70,424.41,232.1,222.1,1.087,533805.7,533805.7,5426,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579117,941866.00
08/30/2016 13:45,2,8.455,ACTIVE,213.74,370.60,59.991,1472579103,"274151322000083","219011344069620",26.04,66.70,0,323.11,401.56,222.8,213.1,0.915,794687.8,794687.8,5400,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579118,941867.00
08/30/2016 13:45,2,8.805,ACTIVE,215.09,350.47,59.970,1472579103,"274151322000076","219011344069620",27.04,64.00,0,324.92,401.26,240.9,230.6,0.924,847955.6,847955.6,5404,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579119,941868.00
08/30/2016 13:45,2,8.814,ACTIVE,219.39,368.80,59.970,1472579103,"201051344000868","219011344069620",27.43,37.80,0,318.91,424.11,244.8,234.3,1.087,532084.1,532084.1,5442,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579120,941869.00
08/30/2016 13:45,2,8.844,ACTIVE,213.96,371.21,59.975,1472579103,"274151322000095","219011344069620",26.76,65.00,0,325.82,402.46,239.6,229.3,0.910,839403.4,839403.4,5418,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579121,941870.00
08/30/2016 13:45,2,8.703,ACTIVE,220.97,365.49,59.981,1472579103,"201051344000988","219011344069620",17.89,38.20,0,316.50,405.77,157.7,150.3,0.716,520777.0,520777.0,5448,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579122,941871.00
08/30/2016 13:45,2,8.932,ACTIVE,218.71,365.19,59.975,1472579103,"201051344001025","219011344069620",26.62,49.30,0,318.61,423.81,240.6,230.3,1.052,542370.9,542370.9,5433,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579123,941872.00
08/30/2016 13:45,2,8.807,ACTIVE,220.97,371.21,59.986,1472579103,"201051344000458","219011344069620",27.49,40.40,0,318.91,428.31,245.1,234.7,1.145,539433.5,539433.5,5433,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579124,941873.00
08/30/2016 13:45,2,8.924,ACTIVE,221.42,372.11,59.981,1472579103,"201051344000853","219011344069620",27.45,38.80,0,316.80,428.31,248.0,237.5,1.149,538674.9,538674.9,5434,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579125,941874.00
08/30/2016 13:45,2,8.889,ACTIVE,216.90,365.80,59.996,1472579103,"201051344000685","219011344069620",26.40,46.60,0,317.10,423.81,237.6,227.4,1.136,541759.7,541759.7,5444,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579126,941875.00
08/30/2016 13:45,2,8.740,ACTIVE,218.48,368.80,59.975,1472579103,"201051344000917","219011344069620",26.84,45.30,0,319.21,423.50,237.4,227.2,1.087,538715.1,538715.1,5453,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579127,941876.00
08/30/2016 13:45,2,8.641,ACTIVE,217.35,367.30,59.981,1472579103,"201051344001145","219011344069620",27.06,44.50,0,318.00,425.01,236.7,226.5,1.078,543914.6,543914.6,5449,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579128,941877.00
08/30/2016 13:45,2,8.783,ACTIVE,219.16,369.40,59.975,1472579103,"201051344000651","219011344069620",26.58,47.00,0,318.30,423.20,236.3,226.2,1.069,536869.6,536869.6,5425,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579129,941878.00
08/30/2016 13:45,2,8.283,ACTIVE,214.19,350.17,59.975,1472579103,"274151322000088","219011344069620",24.29,58.30,0,327.32,396.15,203.7,194.7,0.787,765250.4,765250.4,5390,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579129,941879.00
08/30/2016 13:45,2,5.586,ACTIVE,215.32,417.49,59.970,1472579103,"274151322000068","219011344069620",37.25,57.70,0,331.53,452.66,210.0,200.8,0.804,658767.1,658767.1,5476,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579130,941880.00
08/30/2016 13:45,2,8.758,ACTIVE,218.71,367.90,59.991,1472579103,"201051344001135","219011344069620",26.40,47.50,0,319.51,423.81,234.0,223.9,1.096,533021.2,533021.2,5422,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579131,941881.00
08/30/2016 13:45,2,8.758,ACTIVE,218.71,367.60,59.981,1472579103,"201051344000594","219011344069620",26.94,52.80,0,316.20,425.01,238.8,228.6,1.105,543823.2,543823.2,5433,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579132,941882.00
08/30/2016 13:45,2,8.723,ACTIVE,218.71,367.90,59.975,1472579103,"201051344001203","219011344069620",26.98,48.50,0,317.10,424.71,238.2,228.0,1.145,541111.3,541111.3,5438,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579133,941883.00
08/30/2016 13:45,2,8.256,ACTIVE,214.41,367.30,59.975,1472579103,"274151322000054","219011344069620",24.57,59.80,0,326.42,397.96,205.5,196.4,0.778,781077.5,781077.5,5383,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579134,941884.00
08/30/2016 13:45,2,8.848,ACTIVE,219.84,368.20,59.975,1472579103,"201051344000867","219011344069620",26.92,42.80,0,318.91,423.50,241.0,230.7,1.083,531143.4,531143.4,5436,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579135,941885.00
08/30/2016 13:45,2,8.561,ACTIVE,218.93,369.70,59.981,1472579103,"201051344001093","219011344069620",27.23,45.80,0,318.61,424.41,235.9,225.8,1.100,538128.6,538128.6,5457,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579136,941886.00
08/30/2016 13:45,2,8.844,ACTIVE,220.74,371.81,59.986,1472579103,"201051344000900","219011344069620",27.93,37.30,0,318.30,428.31,250.3,239.7,1.105,547770.4,547770.4,5447,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579137,941887.00
08/30/2016 13:45,2,8.695,ACTIVE,220.74,369.10,59.975,1472579103,"201051344000648","219011344069620",27.23,41.00,0,314.40,428.61,239.8,229.5,1.096,536883.4,536883.4,5429,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579138,941888.00
08/30/2016 13:45,2,8.861,ACTIVE,220.97,370.90,59.975,1472579103,"201051344000569","219011344069620",27.51,39.50,0,318.00,428.61,246.7,236.2,1.127,547912.3,547912.3,5432,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579139,941889.00
08/30/2016 13:45,2,8.926,ACTIVE,221.19,371.21,59.975,1472579103,"201051344000983","219011344069620",27.14,39.50,0,318.91,428.31,245.2,234.7,1.136,540222.7,540222.7,5426,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579140,941890.00
08/30/2016 13:45,2,8.875,ACTIVE,221.19,372.11,59.981,1472579103,"201051344001158","219011344069620",26.42,44.30,0,316.50,428.01,237.3,227.1,1.083,532293.4,532293.4,5434,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579141,941891.00
08/30/2016 13:45,2,8.750,ACTIVE,220.97,373.61,59.959,1472579103,"201051344000576","219011344069620",27.61,37.80,0,317.70,429.22,244.7,234.2,1.118,539787.6,539787.6,5444,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579142,941892.00
08/30/2016 13:45,2,8.283,ACTIVE,214.41,372.41,59.981,1472579103,"274151322000087","219011344069620",24.33,70.00,0,327.02,396.15,204.0,194.9,0.765,753367.9,753367.9,5454,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472579143,941893.00
08/30/2016 14:00,2,8.686,ACTIVE,220.06,370.30,59.981,1472580003,"201051344000645","219011344069620",27.19,40.40,0,319.81,438.53,239.0,228.7,1.083,539327.8,539327.8,5441,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580004,941894.00
08/30/2016 14:00,2,8.121,ACTIVE,213.74,373.31,59.954,1472580003,"274151322000085","219011344069620",23.89,61.70,0,327.62,391.04,196.6,187.8,0.756,781111.6,781111.6,5384,0,0,0,L,1151911521,0,122.91,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580005,941895.00
08/30/2016 14:00,2,8.770,ACTIVE,219.16,368.20,59.970,1472580003,"201051344000633","219011344069620",26.52,46.20,0,332.43,432.22,235.4,225.3,1.100,530854.8,530854.8,5435,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580006,941896.00
08/30/2016 14:00,2,8.791,ACTIVE,220.74,373.01,59.959,1472580003,"201051344000469","219011344069620",27.10,37.00,0,334.54,426.51,241.1,230.8,1.123,533312.1,533312.1,5451,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580007,941897.00
08/30/2016 14:00,2,8.637,ACTIVE,217.13,366.10,60.002,1472580003,"201051344000646","219011344069620",26.36,49.80,0,329.43,420.80,230.3,220.4,1.074,534098.1,534098.1,5428,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580008,941898.00
08/30/2016 14:00,2,8.350,ACTIVE,213.74,354.97,59.970,1472580003,"274151322000052","219011344069620",25.64,64.50,0,326.12,396.75,216.7,207.2,0.844,802011.5,802011.5,5383,0,0,0,L,1151911521,0,122.01,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580009,941899.00
08/30/2016 14:00,2,8.814,ACTIVE,218.48,366.70,59.970,1472580003,"201051344000585","219011344069620",26.38,47.30,0,330.93,419.60,235.5,225.3,1.078,543609.3,543609.3,5424,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580010,941900.00
08/30/2016 14:00,2,8.500,ACTIVE,216.45,362.79,60.018,1472580003,"201051344001230","219011344069620",26.90,48.30,0,328.52,418.09,231.4,221.4,1.074,537281.7,537281.7,5450,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580011,941901.00
08/30/2016 14:00,2,8.656,ACTIVE,218.48,367.00,59.970,1472580003,"201051344000582","219011344069620",26.26,46.20,0,329.73,420.80,230.3,220.3,1.047,530022.9,530022.9,5424,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580012,941902.00
08/30/2016 14:00,2,8.658,ACTIVE,217.13,364.29,59.928,1472580003,"201051344000955","219011344069620",26.06,49.80,0,330.63,418.70,228.4,218.5,1.074,543821.2,543821.2,5429,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580012,941903.00
08/30/2016 14:00,2,5.652,ACTIVE,213.74,401.56,59.944,1472580003,"274151322000094","219011344069620",36.14,61.70,0,377.22,456.27,205.9,196.9,0.804,658490.3,658490.3,5483,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580013,941904.00
08/30/2016 14:00,2,8.688,ACTIVE,220.97,371.81,59.959,1472580003,"201051344000579","219011344069620",26.72,47.50,0,335.74,425.01,235.0,224.9,1.087,547555.5,547555.5,5439,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580014,941905.00
08/30/2016 14:00,2,8.592,ACTIVE,216.90,364.29,59.970,1472580003,"201051344000890","219011344069620",26.42,51.30,0,330.03,419.30,229.8,219.8,1.056,541077.7,541077.7,5425,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580015,941906.00
08/30/2016 14:00,2,8.545,ACTIVE,217.80,364.59,59.959,1472580003,"201051344000438","219011344069620",26.42,48.80,0,330.63,420.20,228.6,218.7,1.069,542563.9,542563.9,5433,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580016,941907.00
08/30/2016 14:00,2,8.518,ACTIVE,217.13,364.59,59.986,1472580003,"201051344000417","219011344069620",26.18,52.30,0,330.63,417.79,225.8,216.0,1.061,533859.3,533859.3,5427,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580017,941908.00
08/30/2016 14:00,2,8.260,ACTIVE,213.51,350.77,59.965,1472580003,"274151322000083","219011344069620",25.84,67.70,0,324.32,395.55,216.0,206.6,0.879,794739.1,794739.1,5401,0,0,0,L,1151911521,0,122.23,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580018,941909.00
08/30/2016 14:00,2,8.756,ACTIVE,214.64,351.67,59.970,1472580003,"274151322000076","219011344069620",26.32,65.30,0,327.62,399.46,233.3,223.3,0.897,848011.2,848011.2,5405,0,0,0,L,1151911521,0,122.68,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580019,941910.00
08/30/2016 14:00,2,8.855,ACTIVE,218.93,368.50,59.938,1472580003,"201051344000868","219011344069620",26.90,38.80,0,333.93,421.40,241.2,230.9,1.074,532141.0,532141.0,5443,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580020,941911.00
08/30/2016 14:00,2,8.709,ACTIVE,213.29,376.62,59.970,1472580003,"274151322000095","219011344069620",26.48,66.00,0,325.22,401.56,233.3,223.2,0.875,839459.0,839459.0,5419,0,0,0,L,1151911521,0,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580021,941912.00
08/30/2016 14:00,2,8.447,ACTIVE,220.74,363.69,59.975,1472580003,"201051344000988","219011344069620",17.91,38.40,0,333.63,400.06,153.2,146.0,0.707,520813.2,520813.2,5449,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580022,941913.00
08/30/2016 14:00,2,8.814,ACTIVE,218.26,364.29,59.975,1472580003,"201051344001025","219011344069620",26.32,49.80,0,330.63,422.00,235.1,225.0,1.061,542426.9,542426.9,5434,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580023,941914.00
08/30/2016 14:00,2,8.709,ACTIVE,220.74,371.51,59.965,1472580003,"201051344000458","219011344069620",27.27,41.30,0,335.74,425.61,240.4,230.1,1.123,539490.3,539490.3,5434,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580024,941915.00
08/30/2016 14:00,2,8.771,ACTIVE,221.19,370.90,59.970,1472580003,"201051344000853","219011344069620",27.47,39.30,0,336.34,427.41,243.9,233.5,1.123,538732.5,538732.5,5435,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580025,941916.00
08/30/2016 14:00,2,8.738,ACTIVE,216.67,366.10,59.981,1472580003,"201051344000685","219011344069620",26.20,46.80,0,330.33,419.60,231.8,221.8,1.105,541814.9,541814.9,5445,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580026,941917.00
08/30/2016 14:00,2,8.648,ACTIVE,218.26,367.00,59.981,1472580003,"201051344000917","219011344069620",26.56,46.00,0,329.43,419.00,232.6,222.5,1.087,538770.5,538770.5,5454,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580027,941918.00
08/30/2016 14:00,2,8.545,ACTIVE,216.90,365.19,59.996,1472580003,"201051344001145","219011344069620",26.70,45.80,0,329.73,419.90,230.9,221.0,1.052,543969.6,543969.6,5450,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580028,941919.00
08/30/2016 14:00,2,8.717,ACTIVE,218.71,368.80,60.018,1472580003,"201051344000651","219011344069620",26.22,47.30,0,331.53,419.90,231.3,221.3,1.069,536924.7,536924.7,5426,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580029,941920.00
08/30/2016 14:00,2,8.102,ACTIVE,213.74,373.91,59.970,1472580003,"274151322000088","219011344069620",24.07,59.00,0,326.12,391.64,197.3,188.5,0.729,765297.6,765297.6,5391,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580029,941921.00
08/30/2016 14:00,2,5.418,ACTIVE,214.41,420.80,59.965,1472580003,"274151322000068","219011344069620",37.27,60.00,0,373.01,449.95,204.8,195.7,0.795,658816.0,658816.0,5477,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580030,941922.00
08/30/2016 14:00,2,8.686,ACTIVE,218.03,363.99,59.975,1472580003,"201051344001135","219011344069620",26.08,47.80,0,330.33,419.30,229.3,219.4,1.056,533076.0,533076.0,5423,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580031,941923.00
08/30/2016 14:00,2,8.709,ACTIVE,218.26,367.00,59.970,1472580003,"201051344000594","219011344069620",26.62,52.30,0,329.43,421.10,234.6,224.5,1.083,543878.9,543878.9,5434,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580032,941924.00
08/30/2016 14:00,2,8.707,ACTIVE,218.26,367.30,59.975,1472580003,"201051344001203","219011344069620",26.54,49.30,0,330.93,420.80,234.1,224.0,1.096,541167.3,541167.3,5439,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580033,941925.00
08/30/2016 14:00,2,8.176,ACTIVE,213.96,350.47,59.933,1472580003,"274151322000054","219011344069620",24.13,61.00,0,325.22,393.15,199.7,190.8,0.751,781125.5,781125.5,5384,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580034,941926.00
08/30/2016 14:00,2,8.615,ACTIVE,219.39,366.40,59.938,1472580003,"201051344000867","219011344069620",27.14,43.00,0,314.70,441.54,236.6,226.5,1.069,531199.8,531199.8,5437,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580035,941927.00
08/30/2016 14:00,2,8.490,ACTIVE,218.48,365.19,59.944,1472580003,"201051344001093","219011344069620",26.78,45.50,0,330.93,420.50,230.1,220.2,1.052,538183.9,538183.9,5458,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580036,941928.00
08/30/2016 14:00,2,8.752,ACTIVE,220.06,370.90,59.975,1472580003,"201051344000900","219011344069620",27.55,38.20,0,333.93,426.51,244.2,233.7,1.083,547828.6,547828.6,5448,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580037,941929.00
08/30/2016 14:00,2,8.609,ACTIVE,219.84,370.00,59.996,1472580003,"201051344000648","219011344069620",26.86,40.80,0,334.24,424.71,234.1,224.0,1.078,536939.2,536939.2,5430,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580038,941930.00
08/30/2016 14:00,2,8.646,ACTIVE,220.29,368.80,59.954,1472580003,"201051344000569","219011344069620",27.51,40.00,0,324.62,435.53,240.9,230.6,1.114,547969.7,547969.7,5433,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580039,941931.00
08/30/2016 14:00,2,8.662,ACTIVE,220.52,369.10,59.986,1472580003,"201051344000983","219011344069620",27.37,40.00,0,334.24,425.91,240.2,229.9,1.092,540280.0,540280.0,5427,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580040,941932.00
08/30/2016 14:00,2,8.600,ACTIVE,220.52,370.60,59.981,1472580003,"201051344001158","219011344069620",26.58,44.50,0,335.14,423.50,231.4,221.5,1.069,532348.7,532348.7,5435,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580041,941933.00
08/30/2016 14:00,2,8.670,ACTIVE,220.52,370.90,59.986,1472580003,"201051344000576","219011344069620",27.19,38.80,0,334.84,426.81,238.6,228.4,1.100,539844.6,539844.6,5445,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580042,941934.00
08/30/2016 14:00,2,8.012,ACTIVE,213.74,346.26,59.986,1472580003,"274151322000087","219011344069620",24.21,71.70,0,326.12,392.85,196.4,187.7,0.734,753415.1,753415.1,5455,0,0,0,L,1151911521,0,122.68,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580042,941935.00
08/30/2016 14:15,2,8.535,ACTIVE,219.39,365.49,59.986,1472580903,"201051344000645","219011344069620",26.64,40.40,0,334.54,425.31,230.4,220.5,1.069,539383.9,539383.9,5442,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580904,941936.00
08/30/2016 14:15,2,8.174,ACTIVE,213.29,367.90,59.975,1472580903,"274151322000085","219011344069620",23.91,61.30,0,330.93,391.64,198.0,189.2,0.782,781158.0,781158.0,5385,0,0,0,L,1151911521,0,122.91,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580905,941937.00
08/30/2016 14:15,2,8.979,ACTIVE,218.71,367.60,59.975,1472580903,"201051344000633","219011344069620",26.56,47.00,0,333.33,420.50,241.5,231.2,1.123,530910.2,530910.2,5436,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580906,941938.00
08/30/2016 14:15,2,8.600,ACTIVE,220.29,371.51,60.002,1472580903,"201051344000469","219011344069620",27.47,38.00,0,334.84,427.11,239.1,228.9,1.123,533368.9,533368.9,5452,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580907,941939.00
08/30/2016 14:15,2,7.771,ACTIVE,216.00,362.79,60.007,1472580903,"201051344000646","219011344069620",26.28,49.80,0,329.43,419.00,206.9,197.8,0.977,534152.5,534152.5,5429,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580908,941940.00
08/30/2016 14:15,2,8.566,ACTIVE,213.96,351.97,59.991,1472580903,"274151322000052","219011344069620",25.47,65.30,0,329.13,396.15,220.8,211.2,0.862,802062.6,802062.6,5384,0,0,0,L,1151911521,0,122.01,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580909,941941.00
08/30/2016 14:15,2,9.008,ACTIVE,218.03,365.49,59.981,1472580903,"201051344000585","219011344069620",26.24,47.80,0,332.73,421.10,239.4,229.1,1.131,543665.0,543665.0,5425,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580910,941942.00
08/30/2016 14:15,2,8.959,ACTIVE,216.22,362.49,59.944,1472580903,"201051344001230","219011344069620",26.44,48.80,0,328.22,415.39,239.8,229.5,1.109,537336.2,537336.2,5451,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580911,941943.00
08/30/2016 14:15,2,8.902,ACTIVE,218.26,368.80,59.975,1472580903,"201051344000582","219011344069620",26.46,46.20,0,331.53,422.00,238.5,228.3,1.092,530077.3,530077.3,5425,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580912,941944.00
08/30/2016 14:15,2,8.830,ACTIVE,216.67,364.89,59.991,1472580903,"201051344000955","219011344069620",26.50,50.00,0,330.33,415.69,237.1,226.9,1.123,543875.2,543875.2,5430,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580913,941945.00
08/30/2016 14:15,2,5.777,ACTIVE,213.74,417.79,60.002,1472580903,"274151322000094","219011344069620",36.68,61.00,0,372.41,445.15,214.7,205.3,0.822,658539.0,658539.0,5484,0,0,0,L,1151911521,0,122.01,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580914,941946.00
08/30/2016 14:15,2,9.232,ACTIVE,220.52,369.70,59.959,1472580903,"201051344000579","219011344069620",26.32,48.50,0,335.74,425.31,246.2,235.8,1.140,547610.8,547610.8,5440,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580914,941947.00
08/30/2016 14:15,2,9.080,ACTIVE,216.67,364.89,59.970,1472580903,"201051344000890","219011344069620",26.14,51.50,0,329.73,416.59,240.3,230.0,1.096,541132.0,541132.0,5426,0,0,0,L,1122011218,0,124.27,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580915,941948.00
08/30/2016 14:15,2,8.895,ACTIVE,217.58,367.30,59.970,1472580903,"201051344000438","219011344069620",26.52,49.50,0,331.23,420.50,238.7,228.5,1.123,542617.9,542617.9,5434,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580916,941949.00
08/30/2016 14:15,2,8.938,ACTIVE,216.67,364.89,59.938,1472580903,"201051344000417","219011344069620",26.20,51.80,0,330.63,415.39,237.2,227.0,1.109,533912.6,533912.6,5428,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580917,941950.00
08/30/2016 14:15,2,8.590,ACTIVE,212.83,352.57,59.933,1472580903,"274151322000083","219011344069620",25.66,69.00,0,330.03,396.45,223.1,213.4,0.897,794790.0,794790.0,5402,0,0,0,L,1151911521,0,121.78,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580918,941951.00
08/30/2016 14:15,2,9.062,ACTIVE,214.41,350.47,59.970,1472580903,"274151322000076","219011344069620",26.22,65.30,0,328.52,399.16,240.6,230.3,0.950,848066.3,848066.3,5406,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580919,941952.00
08/30/2016 14:15,2,9.074,ACTIVE,218.93,371.51,59.981,1472580903,"201051344000868","219011344069620",27.65,38.40,0,333.63,422.90,254.0,243.2,1.153,532197.7,532197.7,5444,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580920,941953.00
08/30/2016 14:15,2,9.225,ACTIVE,213.06,384.13,60.002,1472580903,"274151322000095","219011344069620",26.20,68.30,0,329.43,400.66,244.6,234.1,0.919,839514.0,839514.0,5420,0,0,0,L,1151911521,0,122.23,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580921,941954.00
08/30/2016 14:15,2,8.709,ACTIVE,220.52,363.69,59.975,1472580903,"201051344000988","219011344069620",17.93,38.40,0,338.14,401.26,158.2,150.8,0.725,520849.2,520849.2,5450,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580922,941955.00
08/30/2016 14:15,2,9.148,ACTIVE,218.26,365.80,59.959,1472580903,"201051344001025","219011344069620",26.56,49.80,0,332.43,422.90,245.8,235.3,1.118,542482.5,542482.5,5435,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580923,941956.00
08/30/2016 14:15,2,8.738,ACTIVE,220.52,369.70,59.970,1472580903,"201051344000458","219011344069620",27.29,41.30,0,336.04,427.41,241.2,230.8,1.123,539546.8,539546.8,5435,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580923,941957.00
08/30/2016 14:15,2,8.703,ACTIVE,220.52,370.60,59.949,1472580903,"201051344000853","219011344069620",27.79,39.50,0,338.44,428.01,244.7,234.3,1.140,538789.7,538789.7,5436,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580924,941958.00
08/30/2016 14:15,2,9.109,ACTIVE,216.22,365.49,59.991,1472580903,"201051344000685","219011344069620",26.20,46.60,0,330.03,416.59,241.6,231.3,1.158,541869.6,541869.6,5446,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580925,941959.00
08/30/2016 14:15,2,8.652,ACTIVE,217.58,366.40,59.949,1472580903,"201051344000917","219011344069620",26.68,45.30,0,332.73,421.70,233.6,223.5,1.100,538825.4,538825.4,5455,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580926,941960.00
08/30/2016 14:15,2,8.555,ACTIVE,216.22,364.59,59.970,1472580903,"201051344001145","219011344069620",26.52,46.20,0,330.03,419.60,229.7,219.8,1.034,544024.1,544024.1,5451,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580927,941961.00
08/30/2016 14:15,2,7.432,ACTIVE,217.35,362.79,59.981,1472580903,"201051344000651","219011344069620",26.44,47.50,0,333.33,421.10,199.1,190.2,0.897,536979.5,536979.5,5427,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580928,941962.00
08/30/2016 14:15,2,8.432,ACTIVE,213.06,366.10,59.975,1472580903,"274151322000088","219011344069620",23.85,60.00,0,330.33,392.25,203.5,194.5,0.778,765344.2,765344.2,5392,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580929,941963.00
08/30/2016 14:15,2,5.799,ACTIVE,214.41,411.48,60.002,1472580903,"274151322000068","219011344069620",36.56,59.80,0,373.91,443.64,214.7,205.3,0.831,658864.5,658864.5,5478,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580930,941964.00
08/30/2016 14:15,2,8.051,ACTIVE,216.90,361.59,59.981,1472580903,"201051344001135","219011344069620",26.38,47.50,0,331.83,420.80,215.2,205.8,0.994,533130.5,533130.5,5424,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580931,941965.00
08/30/2016 14:15,2,8.596,ACTIVE,217.58,367.00,59.970,1472580903,"201051344000594","219011344069620",26.26,53.00,0,331.53,423.81,228.6,218.7,1.061,543934.3,543934.3,5435,0,0,0,L,1122011218,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580932,941966.00
08/30/2016 14:15,2,8.490,ACTIVE,217.58,363.69,59.970,1472580903,"201051344001203","219011344069620",26.64,49.30,0,331.53,422.90,229.3,219.4,1.118,541222.9,541222.9,5440,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580933,941967.00
08/30/2016 14:15,2,8.385,ACTIVE,213.51,354.97,59.970,1472580903,"274151322000054","219011344069620",23.99,61.00,0,329.13,394.35,203.7,194.7,0.804,781172.9,781172.9,5385,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580934,941968.00
08/30/2016 14:15,2,8.719,ACTIVE,218.71,364.29,59.986,1472580903,"201051344000867","219011344069620",26.70,44.30,0,333.63,421.70,235.6,225.5,1.065,531255.9,531255.9,5438,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580935,941969.00
08/30/2016 14:15,2,8.898,ACTIVE,218.48,366.40,59.981,1472580903,"201051344001093","219011344069620",26.92,46.60,0,331.23,421.70,242.4,232.1,1.083,538238.8,538238.8,5459,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580936,941970.00
08/30/2016 14:15,2,6.533,ACTIVE,218.26,364.59,59.970,1472580903,"201051344000900","219011344069620",27.83,38.60,0,333.93,426.51,183.9,175.6,0.840,547886.4,547886.4,5449,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580937,941971.00
08/30/2016 14:15,2,6.574,ACTIVE,217.80,362.79,59.981,1472580903,"201051344000648","219011344069620",27.14,41.30,0,334.24,422.90,180.7,172.5,0.853,536994.6,536994.6,5431,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580938,941972.00
08/30/2016 14:15,2,6.129,ACTIVE,218.03,360.69,59.975,1472580903,"201051344000569","219011344069620",27.81,40.20,0,332.43,427.11,172.4,164.5,0.795,548026.7,548026.7,5434,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580939,941973.00
08/30/2016 14:15,2,6.037,ACTIVE,217.80,361.59,59.975,1472580903,"201051344000983","219011344069620",27.53,40.60,0,334.24,426.81,168.1,160.3,0.791,540336.8,540336.8,5428,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580940,941974.00
08/30/2016 14:15,2,6.158,ACTIVE,217.35,359.18,59.986,1472580903,"201051344001158","219011344069620",26.98,44.00,0,335.44,426.51,168.2,160.4,0.773,532403.7,532403.7,5436,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580940,941975.00
08/30/2016 14:15,2,4.896,ACTIVE,217.13,358.88,60.007,1472580903,"201051344000576","219011344069620",27.61,38.80,0,335.14,428.61,136.9,130.3,0.654,539901.1,539901.1,5446,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580942,941976.00
08/30/2016 14:15,2,7.691,ACTIVE,213.06,354.07,59.959,1472580903,"274151322000087","219011344069620",23.91,70.70,0,327.92,393.45,185.8,177.5,0.707,753461.9,753461.9,5456,0,0,0,L,1151911521,0,122.46,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472580943,941977.00
08/30/2016 14:30,2,8.795,ACTIVE,221.19,371.21,59.991,1472581804,"201051344000645","219011344069620",26.82,40.40,0,321.61,427.11,238.7,228.4,1.069,539439.3,539439.3,5443,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581805,941978.00
08/30/2016 14:30,2,8.084,ACTIVE,214.64,354.97,59.975,1472581804,"274151322000085","219011344069620",23.82,61.00,0,328.82,392.85,194.8,186.1,0.747,781203.4,781203.4,5386,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581806,941979.00
08/30/2016 14:30,2,8.686,ACTIVE,220.06,370.30,59.944,1472581804,"201051344000633","219011344069620",26.72,47.50,0,318.91,422.00,235.1,224.9,1.083,530964.7,530964.7,5437,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581807,941980.00
08/30/2016 14:30,2,8.812,ACTIVE,221.64,372.41,59.981,1472581804,"201051344000469","219011344069620",26.94,37.00,0,317.40,437.03,240.3,230.0,1.114,533424.7,533424.7,5453,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581808,941981.00
08/30/2016 14:30,2,8.592,ACTIVE,217.80,366.40,59.970,1472581804,"201051344000646","219011344069620",26.42,49.30,0,318.30,423.50,229.8,219.9,1.078,534205.8,534205.8,5430,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581809,941982.00
08/30/2016 14:30,2,8.223,ACTIVE,214.64,351.37,59.975,1472581804,"274151322000052","219011344069620",25.86,65.30,0,327.32,398.26,215.4,206.0,0.862,802112.8,802112.8,5385,0,0,0,L,1151911521,0,122.68,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581810,941983.00
08/30/2016 14:30,2,8.783,ACTIVE,219.39,368.80,59.986,1472581804,"201051344000585","219011344069620",26.48,47.50,0,319.21,421.70,235.6,225.4,1.052,543719.6,543719.6,5426,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581811,941984.00
08/30/2016 14:30,2,8.533,ACTIVE,217.35,365.49,59.986,1472581804,"201051344001230","219011344069620",26.74,48.00,0,316.80,418.09,231.2,221.2,1.069,537389.7,537389.7,5452,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581811,941985.00
08/30/2016 14:30,2,8.582,ACTIVE,219.16,365.19,59.991,1472581804,"201051344000582","219011344069620",26.54,46.20,0,316.50,424.71,230.7,220.7,1.043,530130.5,530130.5,5426,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581812,941986.00
08/30/2016 14:30,2,8.645,ACTIVE,218.03,363.99,59.981,1472581804,"201051344000955","219011344069620",26.06,49.00,0,317.40,420.80,228.1,218.2,1.078,543928.1,543928.1,5431,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581813,941987.00
08/30/2016 14:30,2,5.494,ACTIVE,214.64,405.77,59.965,1472581804,"274151322000094","219011344069620",37.11,60.50,0,362.49,449.05,206.7,197.5,0.795,658586.9,658586.9,5485,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581814,941988.00
08/30/2016 14:30,2,8.814,ACTIVE,221.42,374.51,59.975,1472581804,"201051344000579","219011344069620",26.36,48.50,0,320.41,427.71,235.4,225.2,1.100,547665.2,547665.2,5441,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581815,941989.00
08/30/2016 14:30,2,8.596,ACTIVE,217.80,365.80,59.933,1472581804,"201051344000890","219011344069620",26.52,51.30,0,319.81,421.10,230.8,220.8,1.047,541185.3,541185.3,5427,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581816,941990.00
08/30/2016 14:30,2,8.527,ACTIVE,218.71,366.70,59.975,1472581804,"201051344000438","219011344069620",26.56,50.20,0,318.91,423.20,229.2,219.3,1.083,542670.8,542670.8,5435,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581817,941991.00
08/30/2016 14:30,2,8.541,ACTIVE,218.03,366.10,59.981,1472581804,"201051344000417","219011344069620",26.20,52.30,0,315.00,420.20,226.7,216.9,1.061,533964.8,533964.8,5429,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581818,941992.00
