ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 14:30,2,8.340,ACTIVE,213.96,370.60,59.933,1472581804,"274151322000083","219011344069620",25.60,68.30,0,326.42,398.56,216.3,206.9,0.871,794840.1,794840.1,5403,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581819,941993.00
08/30/2016 14:30,2,8.789,ACTIVE,215.32,383.23,59.970,1472581804,"274151322000076","219011344069620",26.18,66.30,0,328.22,401.26,232.8,222.8,0.910,848120.3,848120.3,5407,0,0,0,L,1151911521,0,123.14,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581820,941994.00
08/30/2016 14:30,2,8.934,ACTIVE,219.84,370.00,59.975,1472581804,"201051344000868","219011344069620",26.86,39.00,0,322.51,423.20,243.0,232.6,1.092,532253.4,532253.4,5445,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581821,941995.00
08/30/2016 14:30,2,8.830,ACTIVE,214.19,374.51,59.970,1472581804,"274151322000095","219011344069620",26.22,66.70,0,327.02,403.07,234.4,224.3,0.893,839568.1,839568.1,5421,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581822,941996.00
08/30/2016 14:30,2,8.613,ACTIVE,221.64,365.19,60.002,1472581804,"201051344000988","219011344069620",17.89,38.00,0,319.51,405.17,155.9,148.6,0.725,520884.6,520884.6,5451,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581822,941997.00
08/30/2016 14:30,2,8.836,ACTIVE,219.16,368.50,59.959,1472581804,"201051344001025","219011344069620",26.70,49.50,0,319.81,423.81,238.8,228.6,1.065,542536.9,542536.9,5436,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581823,941998.00
08/30/2016 14:30,2,8.904,ACTIVE,221.64,372.41,59.981,1472581804,"201051344000458","219011344069620",27.25,40.80,0,318.30,429.52,245.7,235.2,1.114,539602.5,539602.5,5436,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581824,941999.00
08/30/2016 14:30,2,9.078,ALERT,222.10,371.51,59.970,1472581804,"201051344000853","219011344069620",27.17,38.80,0,308.09,430.12,249.6,239.0,1.123,538845.8,538845.8,5437,0,0,0,L,1122011218,0,126.07,126.07,0002,37,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581826,942000.00
08/30/2016 14:30,2,8.793,ACTIVE,217.58,368.80,59.970,1472581804,"201051344000685","219011344069620",26.72,47.00,0,318.00,421.40,238.0,227.8,1.136,541923.4,541923.4,5447,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581827,942001.00
08/30/2016 14:30,2,8.814,ACTIVE,219.39,369.10,59.970,1472581804,"201051344000917","219011344069620",26.76,45.50,0,320.11,422.90,238.9,228.7,1.131,538879.3,538879.3,5456,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581828,942002.00
08/30/2016 14:30,2,8.715,ACTIVE,217.58,364.59,59.970,1472581804,"201051344001145","219011344069620",26.90,45.30,0,321.91,422.90,237.2,227.0,1.074,544077.9,544077.9,5452,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581829,942003.00
08/30/2016 14:30,2,8.723,ACTIVE,219.61,369.10,59.965,1472581804,"201051344000651","219011344069620",26.68,47.30,0,320.11,422.00,235.6,225.5,1.065,537033.3,537033.3,5428,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581830,942004.00
08/30/2016 14:30,2,8.381,ACTIVE,214.64,369.40,59.954,1472581804,"274151322000088","219011344069620",23.87,60.00,0,324.92,393.45,202.5,193.6,0.769,765389.9,765389.9,5393,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581831,942005.00
08/30/2016 14:30,2,5.801,ACTIVE,215.32,417.49,59.965,1472581804,"274151322000068","219011344069620",36.20,61.30,0,363.99,447.85,212.2,202.9,0.813,658912.1,658912.1,5479,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581832,942006.00
08/30/2016 14:30,2,7.922,ACTIVE,218.26,363.99,59.970,1472581804,"201051344001135","219011344069620",26.20,48.50,0,318.61,422.60,210.0,200.7,0.972,533183.9,533183.9,5425,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581833,942007.00
08/30/2016 14:30,2,7.705,ACTIVE,218.03,364.59,59.970,1472581804,"201051344000594","219011344069620",26.20,52.00,0,320.71,424.11,204.6,195.5,0.950,543988.8,543988.8,5436,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581834,942008.00
08/30/2016 14:30,2,8.799,ACTIVE,219.16,369.70,59.954,1472581804,"201051344001203","219011344069620",26.82,48.30,0,319.81,425.31,238.9,228.7,1.127,541277.4,541277.4,5441,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581835,942009.00
08/30/2016 14:30,2,8.322,ACTIVE,214.19,351.37,59.970,1472581804,"274151322000054","219011344069620",23.62,60.50,0,328.22,395.55,199.0,190.2,0.765,781219.3,781219.3,5386,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581836,942010.00
08/30/2016 14:30,2,4.041,ACTIVE,216.67,352.87,59.970,1472581804,"201051344000867","219011344069620",26.80,43.00,0,321.61,422.30,109.5,103.7,0.499,531311.0,531311.0,5439,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581836,942011.00
08/30/2016 14:30,2,3.963,ACTIVE,216.45,353.47,59.965,1472581804,"201051344001093","219011344069620",27.04,45.50,0,317.40,438.23,108.2,102.5,0.477,538292.5,538292.5,5460,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581837,942012.00
08/30/2016 14:30,2,5.990,ACTIVE,217.80,359.48,59.959,1472581804,"201051344000900","219011344069620",27.89,37.50,0,320.71,428.31,169.1,161.3,0.769,547943.2,547943.2,5450,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581838,942013.00
08/30/2016 14:30,2,6.270,ACTIVE,218.03,360.99,59.996,1472581804,"201051344000648","219011344069620",27.35,41.00,0,318.30,427.11,173.3,165.3,0.813,537049.1,537049.1,5432,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581839,942014.00
08/30/2016 14:30,2,4.717,ACTIVE,217.58,357.38,59.965,1472581804,"201051344000569","219011344069620",27.37,40.00,0,319.51,444.85,130.7,124.2,0.614,548082.7,548082.7,5435,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581840,942015.00
08/30/2016 14:30,2,5.201,ACTIVE,217.35,356.18,59.986,1472581804,"201051344000983","219011344069620",26.20,40.00,0,319.51,438.53,138.1,131.4,0.654,540392.8,540392.8,5429,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581841,942016.00
08/30/2016 14:30,2,5.211,ACTIVE,217.58,356.18,59.991,1472581804,"201051344001158","219011344069620",25.96,43.60,0,319.81,427.71,137.2,130.5,0.654,532457.6,532457.6,5437,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581842,942017.00
08/30/2016 14:30,2,5.258,ACTIVE,217.80,360.08,59.986,1472581804,"201051344000576","219011344069620",28.94,38.40,0,319.51,428.91,155.6,148.2,0.795,539956.8,539956.8,5447,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581843,942018.00
08/30/2016 14:30,2,2.945,ACTIVE,213.06,358.28,59.981,1472581804,"274151322000087","219011344069620",23.95,70.00,0,324.92,394.65,71.6,67.2,0.468,753507.5,753507.5,5457,0,0,0,L,1151911521,0,122.23,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472581844,942019.00
08/30/2016 14:45,2,8.373,ACTIVE,220.97,371.81,59.944,1472582703,"201051344000645","219011344069620",27.00,39.00,0,336.94,426.21,228.7,218.8,1.047,539493.1,539493.1,5444,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582704,942020.00
08/30/2016 14:45,2,7.646,ACTIVE,214.87,369.10,59.954,1472582703,"274151322000085","219011344069620",24.45,60.50,0,327.92,390.14,189.3,180.8,0.703,781247.2,781247.2,5387,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582705,942021.00
08/30/2016 14:45,2,8.383,ACTIVE,219.61,368.20,59.949,1472582703,"201051344000633","219011344069620",26.66,45.80,0,333.93,420.20,226.1,216.3,1.056,531017.5,531017.5,5438,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582706,942022.00
08/30/2016 14:45,2,8.246,ACTIVE,221.19,370.90,59.954,1472582703,"201051344000469","219011344069620",27.75,36.80,0,336.64,426.51,231.6,221.6,1.078,533478.7,533478.7,5454,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582707,942023.00
08/30/2016 14:45,2,8.195,ACTIVE,217.58,364.59,59.949,1472582703,"201051344000646","219011344069620",26.78,48.50,0,318.00,419.90,222.3,212.7,1.030,534257.2,534257.2,5431,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582708,942024.00
08/30/2016 14:45,2,7.811,ACTIVE,214.87,354.07,59.949,1472582703,"274151322000052","219011344069620",26.20,64.50,0,328.52,395.25,207.0,197.9,0.809,802160.6,802160.6,5386,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582708,942025.00
08/30/2016 14:45,2,8.383,ACTIVE,218.71,363.39,59.954,1472582703,"201051344000585","219011344069620",26.94,46.00,0,319.21,418.70,228.6,218.7,1.069,543772.3,543772.3,5427,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582709,942026.00
08/30/2016 14:45,2,8.098,ACTIVE,217.13,363.39,59.970,1472582703,"201051344001230","219011344069620",27.15,47.30,0,317.70,419.30,222.6,212.9,1.034,537441.3,537441.3,5453,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582710,942027.00
08/30/2016 14:45,2,8.203,ACTIVE,218.93,367.90,59.965,1472582703,"201051344000582","219011344069620",26.74,45.80,0,318.30,419.30,222.1,212.4,1.021,530182.0,530182.0,5427,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582711,942028.00
08/30/2016 14:45,2,8.096,ACTIVE,217.80,364.29,59.954,1472582703,"201051344000955","219011344069620",26.86,48.80,0,318.61,419.00,220.3,210.7,1.034,543978.9,543978.9,5432,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582712,942029.00
08/30/2016 14:45,2,5.307,ACTIVE,214.41,418.09,59.922,1472582703,"274151322000094","219011344069620",36.92,60.00,0,330.63,446.95,197.9,189.1,0.760,658632.5,658632.5,5486,0,0,0,L,1151911521,0,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582713,942030.00
08/30/2016 14:45,2,8.352,ACTIVE,221.19,369.70,59.986,1472582703,"201051344000579","219011344069620",26.74,47.30,0,320.71,425.01,226.0,216.2,1.043,547717.7,547717.7,5442,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582714,942031.00
08/30/2016 14:45,2,8.281,ACTIVE,217.58,362.49,59.970,1472582703,"201051344000890","219011344069620",26.48,50.80,0,320.11,419.00,221.9,212.2,1.012,541236.7,541236.7,5428,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582715,942032.00
08/30/2016 14:45,2,8.141,ACTIVE,218.48,365.80,59.949,1472582703,"201051344000438","219011344069620",26.74,48.50,0,318.30,419.60,220.2,210.6,1.008,542721.7,542721.7,5436,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582716,942033.00
08/30/2016 14:45,2,8.195,ACTIVE,217.80,365.49,59.986,1472582703,"201051344000417","219011344069620",26.22,51.30,0,318.30,418.70,217.5,208.0,1.021,534015.1,534015.1,5430,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582717,942034.00
08/30/2016 14:45,2,7.918,ACTIVE,213.74,355.58,59.959,1472582703,"274151322000083","219011344069620",25.88,67.00,0,329.13,395.25,207.5,198.3,0.849,794888.1,794888.1,5404,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582718,942035.00
08/30/2016 14:45,2,8.244,ACTIVE,215.09,380.82,59.975,1472582703,"274151322000076","219011344069620",26.80,65.00,0,326.12,398.56,223.7,214.0,0.871,848171.8,848171.8,5408,0,0,0,L,1151911521,0,122.91,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582718,942036.00
08/30/2016 14:45,2,8.301,ACTIVE,219.61,367.30,59.949,1472582703,"201051344000868","219011344069620",27.51,38.20,0,333.93,421.40,231.3,221.3,1.034,532307.4,532307.4,5446,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582719,942037.00
08/30/2016 14:45,2,8.297,ACTIVE,214.19,352.27,59.949,1472582703,"274151322000095","219011344069620",26.74,67.30,0,327.32,399.46,224.6,214.8,0.862,839619.9,839619.9,5422,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582721,942038.00
08/30/2016 14:45,2,8.217,ACTIVE,221.19,363.09,59.949,1472582703,"201051344000988","219011344069620",17.87,37.50,0,322.21,400.66,149.0,141.9,0.685,520919.1,520919.1,5452,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582722,942039.00
08/30/2016 14:45,2,8.369,ACTIVE,218.93,367.00,59.954,1472582703,"201051344001025","219011344069620",26.90,49.00,0,321.01,420.20,227.7,217.8,1.016,542589.5,542589.5,5437,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582723,942040.00
08/30/2016 14:45,2,8.352,ACTIVE,221.19,369.70,59.970,1472582703,"201051344000458","219011344069620",27.29,40.80,0,336.94,426.51,230.7,220.8,1.087,539656.4,539656.4,5437,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582724,942041.00
08/30/2016 14:45,2,8.414,ACTIVE,221.64,372.11,59.949,1472582703,"201051344000853","219011344069620",27.37,38.80,0,336.94,426.81,233.2,223.1,1.078,538900.4,538900.4,5439,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582725,942042.00
08/30/2016 14:45,2,8.281,ACTIVE,217.13,363.99,59.949,1472582703,"201051344000685","219011344069620",26.72,45.80,0,316.50,419.60,223.9,214.2,1.083,541975.1,541975.1,5448,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582725,942043.00
08/30/2016 14:45,2,8.178,ACTIVE,218.71,366.40,59.949,1472582703,"201051344000917","219011344069620",27.14,45.30,0,319.51,419.00,224.7,214.9,1.078,538931.4,538931.4,5457,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582726,942044.00
08/30/2016 14:45,2,8.229,ACTIVE,217.58,363.99,59.949,1472582703,"201051344001145","219011344069620",26.84,44.30,0,319.21,420.20,223.5,213.8,1.025,544129.5,544129.5,5453,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582727,942045.00
08/30/2016 14:45,2,8.270,ACTIVE,219.16,367.90,59.965,1472582703,"201051344000651","219011344069620",26.82,46.60,0,318.91,418.70,224.5,214.8,1.021,537085.0,537085.0,5429,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582728,942046.00
08/30/2016 14:45,2,7.791,ACTIVE,214.41,351.67,59.949,1472582703,"274151322000088","219011344069620",24.19,59.00,0,328.52,390.14,190.8,182.2,0.725,765433.7,765433.7,5394,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582729,942047.00
08/30/2016 14:45,2,5.260,ACTIVE,215.32,415.99,59.954,1472582703,"274151322000068","219011344069620",37.01,60.00,0,332.73,446.35,197.6,188.8,0.756,658957.3,658957.3,5480,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582730,942048.00
08/30/2016 14:45,2,8.248,ACTIVE,218.71,367.60,59.949,1472582703,"201051344001135","219011344069620",26.76,46.80,0,320.11,418.39,223.4,213.7,1.016,533235.4,533235.4,5426,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582731,942049.00
08/30/2016 14:45,2,8.365,ACTIVE,218.93,367.60,59.949,1472582703,"201051344000594","219011344069620",26.78,52.00,0,333.63,421.40,226.9,217.0,1.052,544041.6,544041.6,5437,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582732,942050.00
08/30/2016 14:45,2,8.332,ACTIVE,219.16,367.60,59.949,1472582703,"201051344001203","219011344069620",26.98,48.00,0,318.30,420.20,227.7,217.8,1.061,541329.9,541329.9,5442,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582733,942051.00
08/30/2016 14:45,2,7.773,ACTIVE,214.41,362.19,59.949,1472582703,"274151322000054","219011344069620",24.73,60.30,0,327.02,392.55,194.8,186.0,0.751,781263.9,781263.9,5387,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582734,942052.00
08/30/2016 14:45,2,8.404,ACTIVE,220.06,367.30,59.917,1472582703,"201051344000867","219011344069620",27.00,41.80,0,334.54,418.09,229.8,219.8,1.030,531364.6,531364.6,5440,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582735,942053.00
08/30/2016 14:45,2,8.033,ACTIVE,219.16,367.30,59.922,1472582703,"201051344001093","219011344069620",27.53,44.80,0,319.51,418.70,223.9,214.2,1.025,538344.2,538344.2,5461,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582736,942054.00
08/30/2016 14:45,2,8.412,ACTIVE,220.52,371.51,59.933,1472582703,"201051344000900","219011344069620",27.71,37.80,0,333.93,425.91,236.1,226.0,1.047,547998.7,547998.7,5451,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582736,942055.00
08/30/2016 14:45,2,8.254,ACTIVE,220.52,370.60,59.949,1472582703,"201051344000648","219011344069620",27.10,40.00,0,336.34,422.90,226.5,216.7,1.030,537102.4,537102.4,5433,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582737,942056.00
08/30/2016 14:45,2,8.336,ACTIVE,220.97,372.41,59.949,1472582703,"201051344000569","219011344069620",27.57,39.30,0,335.74,424.41,232.6,222.6,1.074,548137.3,548137.3,5436,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582738,942057.00
08/30/2016 14:45,2,8.334,ACTIVE,221.19,371.81,59.954,1472582703,"201051344000983","219011344069620",27.55,39.30,0,336.64,424.11,232.4,222.4,1.065,540447.2,540447.2,5430,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582739,942058.00
08/30/2016 14:45,2,8.268,ACTIVE,221.19,370.00,59.954,1472582703,"201051344001158","219011344069620",26.94,43.00,0,320.41,424.11,225.5,215.7,1.034,532510.1,532510.1,5438,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582740,942059.00
08/30/2016 14:45,2,8.355,ACTIVE,220.97,370.60,59.944,1472582703,"201051344000576","219011344069620",27.31,38.40,0,336.04,425.31,230.9,221.0,1.056,540011.2,540011.2,5448,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582741,942060.00
08/30/2016 14:45,2,7.732,ACTIVE,214.41,356.18,59.949,1472582703,"274151322000087","219011344069620",24.49,71.00,0,325.52,390.14,191.7,183.1,0.707,753551.8,753551.8,5458,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472582742,942061.00
08/30/2016 15:00,2,8.168,ACTIVE,220.74,368.20,59.959,1472583603,"201051344000645","219011344069620",26.90,39.00,0,321.31,425.01,222.4,212.8,0.999,539546.3,539546.3,5445,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583605,942062.00
08/30/2016 15:00,2,7.475,ACTIVE,214.41,373.61,59.981,1472583603,"274151322000085","219011344069620",24.29,58.30,0,330.33,390.44,183.9,175.6,0.707,781291.2,781291.2,5388,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583605,942063.00
08/30/2016 15:00,2,7.994,ACTIVE,219.39,368.20,59.975,1472583603,"201051344000633","219011344069620",27.06,45.30,0,319.21,418.70,218.9,209.3,1.030,531070.1,531070.1,5439,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583606,942064.00
08/30/2016 15:00,2,7.977,ACTIVE,220.97,371.21,59.986,1472583603,"201051344000469","219011344069620",27.67,37.50,0,319.21,425.91,223.3,213.6,1.043,533532.3,533532.3,5455,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583607,942065.00
08/30/2016 15:00,2,7.791,ACTIVE,217.58,364.59,59.986,1472583603,"201051344000646","219011344069620",27.10,47.50,0,319.51,419.90,213.8,204.4,0.994,534308.6,534308.6,5432,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583608,942066.00
08/30/2016 15:00,2,7.648,ACTIVE,214.41,369.70,59.981,1472583603,"274151322000052","219011344069620",26.32,63.30,0,328.82,394.65,203.9,194.9,0.804,802209.2,802209.2,5387,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583609,942067.00
08/30/2016 15:00,2,8.189,ACTIVE,219.39,365.49,59.991,1472583603,"201051344000585","219011344069620",26.46,46.20,0,318.00,418.09,219.4,209.9,1.003,543825.0,543825.0,5428,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583610,942068.00
08/30/2016 15:00,2,7.873,ACTIVE,217.13,363.39,59.970,1472583603,"201051344001230","219011344069620",26.90,46.80,0,319.21,417.79,214.6,205.2,0.994,537492.9,537492.9,5454,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583611,942069.00
08/30/2016 15:00,2,8.023,ACTIVE,219.16,367.30,60.023,1472583603,"201051344000582","219011344069620",26.34,46.40,0,318.91,419.30,214.1,204.7,0.981,530233.4,530233.4,5428,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583612,942070.00
08/30/2016 15:00,2,7.904,ACTIVE,217.58,363.99,59.981,1472583603,"201051344000955","219011344069620",26.58,48.30,0,318.30,418.39,212.6,203.3,1.003,544029.9,544029.9,5433,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583613,942071.00
08/30/2016 15:00,2,5.145,ACTIVE,214.19,399.16,59.981,1472583603,"274151322000094","219011344069620",36.76,59.30,0,332.43,443.94,191.7,183.1,0.738,658678.5,658678.5,5487,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583614,942072.00
08/30/2016 15:00,2,8.076,ACTIVE,220.97,370.30,59.986,1472583603,"201051344000579","219011344069620",26.76,46.60,0,320.41,423.81,218.6,209.0,1.016,547770.1,547770.1,5443,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583615,942073.00
08/30/2016 15:00,2,7.967,ACTIVE,217.58,363.69,59.981,1472583603,"201051344000890","219011344069620",26.52,49.30,0,319.51,419.30,213.8,204.5,0.981,541288.0,541288.0,5429,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583615,942074.00
08/30/2016 15:00,2,7.924,ACTIVE,218.48,363.99,59.996,1472583603,"201051344000438","219011344069620",26.56,49.00,0,319.21,419.00,213.0,203.7,0.999,542772.9,542772.9,5437,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583616,942075.00
08/30/2016 15:00,2,7.832,ACTIVE,217.80,364.29,59.991,1472583603,"201051344000417","219011344069620",26.50,50.20,0,319.21,418.39,210.2,201.0,0.990,534065.5,534065.5,5431,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583617,942076.00
08/30/2016 15:00,2,7.621,ACTIVE,213.74,352.27,59.996,1472583603,"274151322000083","219011344069620",26.40,66.30,0,327.92,394.95,203.6,194.5,0.844,794936.6,794936.6,5405,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583618,942077.00
08/30/2016 15:00,2,8.068,ACTIVE,215.09,354.67,59.981,1472583603,"274151322000076","219011344069620",26.80,63.30,0,328.22,398.86,218.8,209.2,0.844,848224.1,848224.1,5409,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583619,942078.00
08/30/2016 15:00,2,8.062,ACTIVE,219.39,367.90,59.986,1472583603,"201051344000868","219011344069620",27.31,38.40,0,319.21,420.20,222.8,213.2,1.008,532360.9,532360.9,5447,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583620,942079.00
08/30/2016 15:00,2,8.025,ACTIVE,213.96,365.49,59.991,1472583603,"274151322000095","219011344069620",26.96,65.00,0,327.62,399.46,218.8,209.3,0.813,839672.2,839672.2,5423,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583621,942080.00
08/30/2016 15:00,2,7.879,ACTIVE,220.97,362.79,59.959,1472583603,"201051344000988","219011344069620",17.89,38.00,0,320.71,400.66,142.8,135.9,0.658,520953.1,520953.1,5453,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583622,942081.00
08/30/2016 15:00,2,8.182,ACTIVE,218.93,364.29,60.012,1472583603,"201051344001025","219011344069620",26.36,48.30,0,318.30,419.30,218.3,208.8,0.977,542642.0,542642.0,5438,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583623,942082.00
08/30/2016 15:00,2,8.082,ACTIVE,220.97,370.30,59.991,1472583603,"201051344000458","219011344069620",27.35,40.60,0,319.81,425.61,223.8,214.1,1.043,539710.0,539710.0,5438,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583623,942083.00
08/30/2016 15:00,2,8.111,ACTIVE,221.42,371.21,59.996,1472583603,"201051344000853","219011344069620",27.53,38.40,0,323.72,426.51,226.1,216.3,1.043,538954.5,538954.5,5440,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583624,942084.00
08/30/2016 15:00,2,7.895,ACTIVE,218.93,365.80,59.996,1472583603,"201051344000917","219011344069620",27.08,45.30,0,321.31,418.09,216.4,207.0,1.012,538983.3,538983.3,5458,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583626,942085.00
08/30/2016 15:00,2,7.953,ACTIVE,217.80,364.89,59.986,1472583603,"201051344001145","219011344069620",26.88,45.00,0,320.41,418.70,216.4,206.9,0.990,544181.4,544181.4,5454,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583627,942086.00
08/30/2016 15:00,2,8.053,ACTIVE,219.39,369.10,59.986,1472583603,"201051344000651","219011344069620",26.42,47.00,0,320.71,418.09,215.7,206.3,0.981,537136.7,537136.7,5430,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583628,942087.00
08/30/2016 15:00,2,7.445,ACTIVE,214.19,371.81,59.986,1472583603,"274151322000088","219011344069620",24.57,58.00,0,328.22,390.44,185.1,176.7,0.707,765478.0,765478.0,5395,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583629,942088.00
08/30/2016 15:00,2,5.033,ACTIVE,215.32,411.18,59.970,1472583603,"274151322000068","219011344069620",37.41,59.50,0,333.03,446.95,191.8,183.2,0.738,659003.2,659003.2,5481,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583630,942089.00
08/30/2016 15:00,2,8.023,ACTIVE,218.71,363.69,60.002,1472583603,"201051344001135","219011344069620",26.34,48.00,0,320.11,418.39,214.1,204.8,0.968,533286.7,533286.7,5427,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583631,942090.00
08/30/2016 15:00,2,7.982,ACTIVE,218.48,366.40,60.023,1472583603,"201051344000594","219011344069620",27.08,51.00,0,318.61,419.60,218.8,209.2,1.012,544094.0,544094.0,5438,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583632,942091.00
08/30/2016 15:00,2,7.996,ACTIVE,218.93,365.80,59.996,1472583603,"201051344001203","219011344069620",26.98,47.30,0,318.00,419.30,218.4,208.9,1.021,541382.2,541382.2,5443,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583633,942092.00
08/30/2016 15:00,2,7.541,ACTIVE,214.64,351.07,59.986,1472583603,"274151322000054","219011344069620",24.55,58.50,0,328.52,392.85,187.4,178.9,0.716,781308.8,781308.8,5388,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583634,942093.00
08/30/2016 15:00,2,8.105,ACTIVE,219.61,366.70,59.996,1472583603,"201051344000867","219011344069620",26.96,42.30,0,319.51,419.30,221.3,211.7,0.990,531417.6,531417.6,5441,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583635,942094.00
08/30/2016 15:00,2,7.840,ACTIVE,218.93,364.89,59.996,1472583603,"201051344001093","219011344069620",27.04,44.80,0,318.61,417.79,214.7,205.3,0.972,538395.7,538395.7,5462,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583636,942095.00
08/30/2016 15:00,2,8.100,ACTIVE,220.29,370.60,60.039,1472583603,"201051344000900","219011344069620",27.93,37.30,0,318.61,427.11,229.1,219.2,1.016,548053.5,548053.5,5452,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583637,942096.00
08/30/2016 15:00,2,7.998,ACTIVE,220.29,368.80,59.996,1472583603,"201051344000648","219011344069620",27.14,40.20,0,318.91,424.71,219.6,210.1,1.012,537154.9,537154.9,5434,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583638,942097.00
08/30/2016 15:00,2,8.002,ACTIVE,220.52,370.30,59.996,1472583603,"201051344000569","219011344069620",27.89,38.80,0,318.91,426.21,226.0,216.2,1.047,548191.3,548191.3,5437,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583639,942098.00
08/30/2016 15:00,2,8.078,ACTIVE,220.97,370.90,59.986,1472583603,"201051344000983","219011344069620",27.61,39.30,0,319.51,426.51,225.9,216.1,1.039,540501.1,540501.1,5431,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583640,942099.00
08/30/2016 15:00,2,8.031,ACTIVE,220.97,370.30,59.996,1472583603,"201051344001158","219011344069620",26.72,43.00,0,318.61,423.20,217.1,207.7,1.003,532562.1,532562.1,5439,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583641,942100.00
08/30/2016 15:00,2,7.990,ACTIVE,220.74,370.30,60.002,1472583603,"201051344000576","219011344069620",27.69,38.00,0,320.71,425.91,224.0,214.3,1.003,540064.8,540064.8,5449,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583642,942101.00
08/30/2016 15:00,2,7.510,ACTIVE,214.41,348.66,60.018,1472583603,"274151322000087","219011344069620",24.47,70.70,0,328.52,389.54,186.0,177.6,0.689,753596.2,753596.2,5459,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583643,942102.00
08/30/2016 15:00,2,7.982,ACTIVE,217.13,364.29,60.002,1472583603,"201051344000685","219011344069620",26.74,45.80,0,318.91,418.70,216.3,206.8,1.030,542028.0,542028.0,5449,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472583644,942103.00
08/30/2016 15:15,2,8.496,ACTIVE,220.97,370.00,59.949,1472584503,"201051344000645","219011344069620",27.15,38.40,0,336.34,422.30,233.4,223.4,1.052,539599.3,539599.3,5446,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584504,942104.00
08/30/2016 15:15,2,7.924,ACTIVE,214.87,349.86,59.959,1472584503,"274151322000085","219011344069620",24.27,58.30,0,326.72,388.64,194.7,186.0,0.738,781334.9,781334.9,5389,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584505,942105.00
08/30/2016 15:15,2,8.396,ACTIVE,219.84,371.21,59.922,1472584503,"201051344000633","219011344069620",27.06,44.50,0,321.61,419.60,230.0,220.1,1.078,531122.2,531122.2,5440,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584506,942106.00
08/30/2016 15:15,2,8.322,ACTIVE,221.42,372.41,59.954,1472584503,"201051344000469","219011344069620",27.81,36.50,0,316.50,423.50,234.5,224.4,1.109,533585.6,533585.6,5456,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584507,942107.00
08/30/2016 15:15,2,8.502,ACTIVE,217.80,365.80,59.959,1472584503,"201051344000646","219011344069620",26.20,47.00,0,318.91,417.19,225.5,215.7,1.047,534359.7,534359.7,5433,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584508,942108.00
08/30/2016 15:15,2,8.014,ACTIVE,214.64,374.51,59.944,1472584503,"274151322000052","219011344069620",26.34,62.50,0,328.22,393.15,213.5,204.2,0.831,802257.4,802257.4,5388,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584509,942109.00
08/30/2016 15:15,2,8.594,ACTIVE,219.39,367.90,59.965,1472584503,"201051344000585","219011344069620",26.56,46.60,0,320.71,416.29,231.2,221.3,1.061,543877.3,543877.3,5429,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584510,942110.00
08/30/2016 15:15,2,8.363,ACTIVE,217.35,363.99,59.954,1472584503,"201051344001230","219011344069620",26.70,45.80,0,320.71,415.99,226.1,216.3,1.047,537544.0,537544.0,5455,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584511,942111.00
08/30/2016 15:15,2,8.316,ACTIVE,219.16,367.60,59.959,1472584503,"201051344000582","219011344069620",26.84,45.30,0,319.51,417.19,226.0,216.2,1.030,530284.4,530284.4,5429,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584512,942112.00
08/30/2016 15:15,2,8.236,ACTIVE,218.03,366.10,59.959,1472584503,"201051344000955","219011344069620",26.86,47.80,0,318.30,415.09,223.9,214.2,1.052,544080.6,544080.6,5434,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584513,942113.00
08/30/2016 15:15,2,5.449,ACTIVE,214.87,404.57,59.949,1472584503,"274151322000094","219011344069620",36.84,58.00,0,330.63,445.75,202.8,193.8,0.782,658724.0,658724.0,5488,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584513,942114.00
08/30/2016 15:15,2,8.174,ALERT,221.42,369.10,59.954,1472584503,"201051344000579","219011344069620",26.74,46.60,0,298.77,422.60,221.2,211.6,1.021,547822.1,547822.1,5444,0,0,0,L,1122011218,0,125.40,125.62,0002,40,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584515,942115.00
08/30/2016 15:15,2,8.291,ACTIVE,217.58,364.29,59.959,1472584503,"201051344000890","219011344069620",26.36,48.80,0,319.51,415.69,221.2,211.6,1.012,541339.1,541339.1,5430,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584516,942116.00
08/30/2016 15:15,2,8.123,ACTIVE,218.48,366.10,59.970,1472584503,"201051344000438","219011344069620",26.68,47.80,0,317.70,416.59,219.4,209.9,1.030,542823.6,542823.6,5438,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584517,942117.00
08/30/2016 15:15,2,8.051,ACTIVE,217.80,363.09,59.949,1472584503,"201051344000417","219011344069620",26.42,50.00,0,318.91,415.09,215.3,205.8,1.016,534115.6,534115.6,5432,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584518,942118.00
08/30/2016 15:15,2,7.582,ACTIVE,213.96,353.47,59.954,1472584503,"274151322000083","219011344069620",26.04,64.80,0,328.52,392.85,199.9,191.0,0.809,794984.9,794984.9,5406,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584519,942119.00
08/30/2016 15:15,2,7.650,ACTIVE,215.32,354.37,59.954,1472584503,"274151322000076","219011344069620",27.27,62.30,0,330.03,396.45,210.9,201.7,0.818,848276.0,848276.0,5410,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584520,942120.00
08/30/2016 15:15,2,8.572,ACTIVE,220.06,372.41,59.981,1472584503,"201051344000868","219011344069620",27.06,37.50,0,334.24,421.40,234.8,224.7,1.052,532414.2,532414.2,5448,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584521,942121.00
08/30/2016 15:15,2,8.006,ACTIVE,214.41,359.78,59.944,1472584503,"274151322000095","219011344069620",26.60,63.30,0,326.12,397.35,215.6,206.2,0.822,839724.3,839724.3,5424,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584522,942122.00
08/30/2016 15:15,2,8.305,ACTIVE,221.64,363.99,59.965,1472584503,"201051344000988","219011344069620",17.99,37.30,0,320.11,399.16,151.3,144.1,0.698,520987.3,520987.3,5454,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584523,942123.00
08/30/2016 15:15,2,8.668,ACTIVE,219.16,364.29,59.959,1472584503,"201051344001025","219011344069620",26.32,48.30,0,321.91,417.19,231.0,221.0,1.034,542694.2,542694.2,5439,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584524,942124.00
08/30/2016 15:15,2,8.586,ACTIVE,221.64,372.11,59.954,1472584503,"201051344000458","219011344069620",27.14,40.40,0,319.81,422.90,235.9,225.7,1.069,539763.4,539763.4,5439,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584525,942125.00
08/30/2016 15:15,2,8.518,ACTIVE,221.87,373.61,59.991,1472584503,"201051344000853","219011344069620",27.57,38.00,0,339.34,423.81,237.8,227.6,1.096,539008.5,539008.5,5441,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584526,942126.00
08/30/2016 15:15,2,8.475,ACTIVE,217.35,364.59,59.959,1472584503,"201051344000685","219011344069620",26.76,45.50,0,318.00,416.89,229.7,219.7,1.092,542078.6,542078.6,5450,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584526,942127.00
08/30/2016 15:15,2,8.377,ACTIVE,219.16,366.70,59.949,1472584503,"201051344000917","219011344069620",27.10,45.30,0,321.01,417.19,229.9,220.0,1.061,539035.1,539035.1,5459,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584527,942128.00
08/30/2016 15:15,2,8.377,ACTIVE,218.03,368.50,59.970,1472584503,"201051344001145","219011344069620",27.04,44.80,0,321.01,416.59,229.2,219.3,1.039,544233.0,544233.0,5455,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584528,942129.00
08/30/2016 15:15,2,8.479,ACTIVE,219.61,367.90,59.970,1472584503,"201051344000651","219011344069620",26.68,47.00,0,321.01,415.99,229.0,219.1,1.030,537188.2,537188.2,5431,0,0,0,L,1122011218,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584529,942130.00
08/30/2016 15:15,2,7.965,ACTIVE,214.64,346.86,59.954,1472584503,"274151322000088","219011344069620",24.37,57.00,0,329.73,389.24,196.7,187.9,0.751,765522.0,765522.0,5396,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584530,942131.00
08/30/2016 15:15,2,5.445,ACTIVE,215.54,425.01,59.949,1472584503,"274151322000068","219011344069620",36.98,56.30,0,331.53,449.95,202.0,193.1,0.773,659048.7,659048.7,5482,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584531,942132.00
08/30/2016 15:15,2,8.533,ACTIVE,218.93,368.80,59.954,1472584503,"201051344001135","219011344069620",26.22,47.30,0,320.41,415.99,226.7,216.8,1.039,533337.9,533337.9,5428,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584532,942133.00
08/30/2016 15:15,2,8.598,ACTIVE,219.16,370.00,59.954,1472584503,"201051344000594","219011344069620",26.56,51.00,0,320.11,417.79,231.2,221.2,1.056,544146.4,544146.4,5439,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584533,942134.00
08/30/2016 15:15,2,8.488,ACTIVE,219.16,368.80,59.954,1472584503,"201051344001203","219011344069620",26.84,47.30,0,321.01,416.89,230.6,220.6,1.078,541434.4,541434.4,5444,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584534,942135.00
