ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 15:15,2,7.994,ACTIVE,214.87,356.18,59.954,1472584503,"274151322000054","219011344069620",24.55,57.70,0,325.22,391.04,198.9,190.1,0.760,781353.5,781353.5,5389,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584535,942136.00
08/30/2016 15:15,2,8.348,ACTIVE,220.29,368.80,59.965,1472584503,"201051344000867","219011344069620",27.53,41.80,0,319.51,420.20,232.8,222.8,1.052,531470.5,531470.5,5442,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584536,942137.00
08/30/2016 15:15,2,8.186,ACTIVE,219.16,369.10,59.922,1472584503,"201051344001093","219011344069620",27.29,44.80,0,318.91,415.99,226.2,216.4,1.034,538447.0,538447.0,5463,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584537,942138.00
08/30/2016 15:15,2,8.525,ACTIVE,220.97,371.81,59.949,1472584503,"201051344000900","219011344069620",27.77,37.30,0,335.14,424.71,239.8,229.6,1.065,548108.1,548108.1,5453,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584538,942139.00
08/30/2016 15:15,2,8.377,ACTIVE,220.97,373.01,59.954,1472584503,"201051344000648","219011344069620",27.12,39.00,0,337.24,423.50,230.1,220.2,1.061,537207.4,537207.4,5435,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584539,942140.00
08/30/2016 15:15,2,8.432,ACTIVE,221.19,372.41,59.959,1472584503,"201051344000569","219011344069620",27.59,38.80,0,334.24,424.41,235.6,225.4,1.083,548245.2,548245.2,5438,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584539,942141.00
08/30/2016 15:15,2,8.404,ACTIVE,221.42,372.11,59.981,1472584503,"201051344000983","219011344069620",27.67,39.50,0,336.34,425.31,235.6,225.5,1.069,540555.0,540555.0,5432,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584540,942142.00
08/30/2016 15:15,2,8.496,ACTIVE,221.42,369.70,59.944,1472584503,"201051344001158","219011344069620",26.56,42.80,0,321.61,421.70,228.5,218.6,1.039,532614.1,532614.1,5440,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584541,942143.00
08/30/2016 15:15,2,8.414,ACTIVE,221.42,372.11,59.928,1472584503,"201051344000576","219011344069620",27.51,37.00,0,337.54,424.41,234.4,224.4,1.096,540118.3,540118.3,5450,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584542,942144.00
08/30/2016 15:15,2,7.891,ACTIVE,214.87,362.49,59.986,1472584503,"274151322000087","219011344069620",24.43,70.00,0,324.02,387.74,195.2,186.5,0.725,753640.5,753640.5,5460,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472584543,942145.00
08/30/2016 15:30,2,7.975,ACTIVE,220.74,369.70,59.996,1472585403,"201051344000645","219011344069620",27.59,37.80,0,321.61,423.81,222.9,213.2,1.008,539644.5,539644.5,5447,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585404,942146.00
08/30/2016 15:30,2,7.441,ACTIVE,214.64,375.11,59.996,1472585403,"274151322000085","219011344069620",24.93,55.80,0,330.33,389.54,187.9,179.5,0.725,781372.1,781372.1,5390,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585405,942147.00
08/30/2016 15:30,2,7.998,ACTIVE,219.61,369.40,59.991,1472585403,"201051344000633","219011344069620",27.31,43.80,0,320.41,423.50,221.1,211.4,1.039,531166.8,531166.8,5441,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585406,942148.00
08/30/2016 15:30,2,7.902,ACTIVE,221.19,371.51,60.007,1472585403,"201051344000469","219011344069620",28.09,35.00,0,317.40,425.61,224.9,215.1,1.047,533631.0,533631.0,5457,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585407,942149.00
08/30/2016 15:30,2,7.934,ACTIVE,217.58,365.19,59.986,1472585403,"201051344000646","219011344069620",27.12,45.80,0,317.70,419.30,217.6,208.1,1.016,534403.2,534403.2,5434,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585408,942150.00
08/30/2016 15:30,2,7.500,ACTIVE,214.87,368.50,59.986,1472585403,"274151322000052","219011344069620",27.02,59.50,0,327.62,394.35,205.1,196.1,0.800,802298.2,802298.2,5389,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585409,942151.00
08/30/2016 15:30,2,8.068,ACTIVE,218.93,364.59,59.996,1472585403,"201051344000585","219011344069620",27.41,44.50,0,319.51,418.39,223.8,214.1,1.003,543922.1,543922.1,5430,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585410,942152.00
08/30/2016 15:30,2,7.820,ACTIVE,217.13,362.79,60.023,1472585403,"201051344001230","219011344069620",27.45,44.80,0,317.40,416.89,217.4,207.9,0.999,537587.5,537587.5,5456,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585411,942153.00
08/30/2016 15:30,2,7.766,ACTIVE,218.93,366.40,59.986,1472585403,"201051344000582","219011344069620",27.53,44.30,0,318.91,418.70,216.6,207.1,0.963,530327.7,530327.7,5430,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585412,942154.00
08/30/2016 15:30,2,7.850,ACTIVE,217.80,364.29,59.949,1472585403,"201051344000955","219011344069620",27.10,46.20,0,318.91,417.79,215.4,206.0,0.990,544123.6,544123.6,5435,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585413,942155.00
08/30/2016 15:30,2,5.023,ACTIVE,214.64,415.99,59.996,1472585403,"274151322000094","219011344069620",37.81,56.30,0,331.23,450.56,192.0,183.4,0.742,658762.4,658762.4,5489,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585413,942156.00
08/30/2016 15:30,2,7.965,ACTIVE,221.19,371.21,59.965,1472585403,"201051344000579","219011344069620",27.35,44.50,0,319.51,424.11,220.6,211.0,1.016,547866.6,547866.6,5446,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585414,942157.00
08/30/2016 15:30,2,8.002,ACTIVE,217.58,365.19,59.991,1472585403,"201051344000890","219011344069620",26.66,47.00,0,318.61,418.39,215.9,206.4,0.990,541382.4,541382.4,5431,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585415,942158.00
08/30/2016 15:30,2,7.893,ACTIVE,218.03,367.60,59.981,1472585403,"201051344000438","219011344069620",26.96,46.40,0,316.50,418.39,215.5,206.1,1.021,542866.7,542866.7,5439,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585416,942159.00
08/30/2016 15:30,2,7.795,ACTIVE,217.80,364.29,59.996,1472585403,"201051344000417","219011344069620",26.98,47.80,0,317.40,417.49,213.0,203.7,1.008,534158.1,534158.1,5433,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585417,942160.00
08/30/2016 15:30,2,7.512,ACTIVE,214.19,354.67,59.981,1472585403,"274151322000083","219011344069620",26.88,60.80,0,328.22,394.95,204.3,195.3,0.844,795025.7,795025.7,5407,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585418,942161.00
08/30/2016 15:30,2,7.861,ACTIVE,215.32,377.22,60.007,1472585403,"274151322000076","219011344069620",27.57,59.30,0,328.22,397.35,219.4,209.9,0.849,848319.8,848319.8,5411,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585419,942162.00
08/30/2016 15:30,2,7.965,ACTIVE,219.84,369.10,59.986,1472585403,"201051344000868","219011344069620",27.73,37.50,0,318.30,423.20,223.6,213.9,1.008,532459.5,532459.5,5449,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585420,942163.00
08/30/2016 15:30,2,7.871,ACTIVE,214.19,370.90,59.959,1472585403,"274151322000095","219011344069620",27.61,60.50,0,328.22,398.26,219.9,210.4,0.813,839768.2,839768.2,5425,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585421,942164.00
08/30/2016 15:30,2,7.967,ACTIVE,221.19,364.59,59.991,1472585403,"201051344000988","219011344069620",17.89,36.50,0,320.71,399.76,144.4,137.5,0.663,521016.3,521016.3,5455,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585422,942165.00
08/30/2016 15:30,2,7.910,ACTIVE,218.71,366.40,60.002,1472585403,"201051344001025","219011344069620",27.57,46.20,0,319.21,419.90,220.8,211.2,0.990,542738.6,542738.6,5440,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585423,942166.00
08/30/2016 15:30,2,7.998,ACTIVE,221.19,370.30,59.986,1472585403,"201051344000458","219011344069620",27.57,38.40,0,319.21,425.61,223.3,213.6,1.047,539808.8,539808.8,5440,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585424,942167.00
08/30/2016 15:30,2,7.943,ACTIVE,221.64,373.31,59.986,1472585403,"201051344000853","219011344069620",27.99,36.50,0,321.61,425.01,225.2,215.5,1.030,539054.3,539054.3,5442,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585425,942168.00
08/30/2016 15:30,2,7.873,ACTIVE,217.35,365.19,59.975,1472585403,"201051344000685","219011344069620",27.33,44.50,0,316.50,418.09,217.8,208.3,1.034,542122.2,542122.2,5451,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585426,942169.00
08/30/2016 15:30,2,7.873,ACTIVE,218.71,366.10,59.991,1472585403,"201051344000917","219011344069620",27.31,43.60,0,317.10,417.79,217.8,208.3,1.034,539078.9,539078.9,5460,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585427,942170.00
08/30/2016 15:30,2,7.818,ACTIVE,217.58,363.69,59.981,1472585403,"201051344001145","219011344069620",27.51,43.20,0,319.21,418.09,217.7,208.2,0.986,544276.7,544276.7,5456,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585428,942171.00
08/30/2016 15:30,2,7.980,ACTIVE,219.39,367.60,59.975,1472585403,"201051344000651","219011344069620",26.92,45.30,0,319.21,418.09,217.4,207.9,0.981,537231.9,537231.9,5432,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585429,942172.00
08/30/2016 15:30,2,7.352,ACTIVE,214.19,366.70,59.975,1472585403,"274151322000088","219011344069620",25.15,54.50,0,329.13,390.44,187.2,178.7,0.734,765559.2,765559.2,5397,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585430,942173.00
08/30/2016 15:30,2,5.055,ACTIVE,215.32,425.91,59.975,1472585403,"274151322000068","219011344069620",37.25,55.30,0,333.03,452.66,191.7,183.1,0.742,659086.9,659086.9,5483,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585430,942174.00
08/30/2016 15:30,2,7.900,ACTIVE,218.48,365.19,59.970,1472585403,"201051344001135","219011344069620",26.98,45.80,0,317.70,418.70,215.8,206.4,0.977,533381.3,533381.3,5429,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585431,942175.00
08/30/2016 15:30,2,7.949,ACTIVE,218.93,365.80,60.012,1472585403,"201051344000594","219011344069620",27.23,48.50,0,317.70,419.30,219.2,209.6,0.999,544190.9,544190.9,5440,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585432,942176.00
08/30/2016 15:30,2,7.914,ACTIVE,218.93,364.89,59.981,1472585403,"201051344001203","219011344069620",27.29,46.00,0,319.21,418.70,218.7,209.2,1.021,541478.6,541478.6,5445,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585433,942177.00
08/30/2016 15:30,2,7.400,ACTIVE,214.64,349.86,59.970,1472585403,"274151322000054","219011344069620",25.29,54.80,0,328.52,391.64,189.5,181.0,0.716,781391.4,781391.4,5390,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585434,942178.00
08/30/2016 15:30,2,7.840,ACTIVE,220.06,366.40,59.970,1472585403,"201051344000867","219011344069620",27.75,40.20,0,319.81,422.90,220.3,210.7,0.990,531515.5,531515.5,5443,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585435,942179.00
08/30/2016 15:30,2,7.701,ACTIVE,218.93,369.10,59.975,1472585403,"201051344001093","219011344069620",27.41,43.20,0,317.40,417.19,213.7,204.3,0.981,538490.3,538490.3,5464,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585436,942180.00
08/30/2016 15:30,2,7.936,ACTIVE,220.52,370.60,60.007,1472585403,"201051344000900","219011344069620",28.13,36.50,0,320.71,426.21,226.1,216.3,1.008,548154.4,548154.4,5454,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585437,942181.00
08/30/2016 15:30,2,7.799,ACTIVE,220.74,370.60,59.986,1472585403,"201051344000648","219011344069620",27.53,38.40,0,317.70,425.31,217.3,207.8,0.999,537251.9,537251.9,5436,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585438,942182.00
08/30/2016 15:30,2,7.828,ACTIVE,220.97,372.11,59.981,1472585403,"201051344000569","219011344069620",28.13,38.00,0,318.91,426.81,222.9,213.3,1.021,548290.9,548290.9,5439,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585439,942183.00
08/30/2016 15:30,2,7.988,ACTIVE,221.19,370.90,59.975,1472585403,"201051344000983","219011344069620",27.53,38.00,0,318.61,425.91,222.7,213.0,1.021,540600.6,540600.6,5433,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585440,942184.00
08/30/2016 15:30,2,7.846,ACTIVE,221.19,369.10,59.970,1472585403,"201051344001158","219011344069620",27.23,40.80,0,318.91,423.81,216.4,206.9,1.008,532658.1,532658.1,5441,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585441,942185.00
08/30/2016 15:30,2,7.799,ACTIVE,220.97,370.90,59.981,1472585403,"201051344000576","219011344069620",27.99,36.00,0,320.41,425.61,220.9,211.3,1.012,540163.7,540163.7,5451,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585442,942186.00
08/30/2016 15:30,2,7.283,ACTIVE,214.64,352.27,59.981,1472585403,"274151322000087","219011344069620",25.37,67.70,0,329.43,389.84,187.0,178.6,0.689,753678.0,753678.0,5461,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472585443,942187.00
08/30/2016 15:45,2,7.035,ACTIVE,220.06,366.10,59.965,1472586303,"201051344000645","219011344069620",27.87,36.80,0,338.44,419.60,198.6,189.7,0.897,539694.3,539694.3,5448,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586304,942188.00
08/30/2016 15:45,2,6.584,ACTIVE,214.64,370.00,59.954,1472586303,"274151322000085","219011344069620",25.03,55.00,0,330.63,387.74,166.8,159.1,0.636,781413.7,781413.7,5391,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586305,942189.00
08/30/2016 15:45,2,7.006,ACTIVE,219.39,366.40,59.965,1472586303,"201051344000633","219011344069620",27.71,43.20,0,335.74,414.19,196.7,187.9,0.902,531216.1,531216.1,5442,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586306,942190.00
08/30/2016 15:45,2,7.145,ACTIVE,220.52,368.20,59.975,1472586303,"201051344000469","219011344069620",27.63,35.00,0,337.24,421.10,200.0,191.1,0.941,533681.2,533681.2,5458,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586307,942191.00
08/30/2016 15:45,2,6.982,ACTIVE,217.35,361.29,59.991,1472586303,"201051344000646","219011344069620",27.19,45.50,0,334.24,415.69,192.3,183.7,0.902,534451.4,534451.4,5435,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586308,942192.00
08/30/2016 15:45,2,6.609,ACTIVE,214.87,366.10,59.965,1472586303,"274151322000052","219011344069620",26.92,59.30,0,329.73,391.04,180.0,171.8,0.707,802343.4,802343.4,5390,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586309,942193.00
08/30/2016 15:45,2,7.203,ACTIVE,218.48,362.79,59.965,1472586303,"201051344000585","219011344069620",27.21,43.60,0,334.84,414.19,198.5,189.7,0.915,543971.8,543971.8,5431,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586310,942194.00
08/30/2016 15:45,2,6.873,ACTIVE,216.90,359.78,59.975,1472586303,"201051344001230","219011344069620",27.67,44.30,0,330.33,412.38,192.7,184.0,0.888,537635.7,537635.7,5457,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586310,942195.00
08/30/2016 15:45,2,6.979,ACTIVE,218.48,363.09,59.965,1472586303,"201051344000582","219011344069620",27.21,44.00,0,335.74,414.79,192.3,183.7,0.884,530375.8,530375.8,5431,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586311,942196.00
08/30/2016 15:45,2,4.430,ACTIVE,214.64,412.38,59.959,1472586303,"274151322000094","219011344069620",37.71,55.50,0,381.73,450.56,169.3,161.5,0.667,658804.8,658804.8,5490,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586313,942197.00
08/30/2016 15:45,2,7.102,ACTIVE,220.29,366.70,59.965,1472586303,"201051344000579","219011344069620",27.37,43.60,0,337.24,419.30,196.8,188.0,0.910,547915.8,547915.8,5447,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586314,942198.00
08/30/2016 15:45,2,7.045,ACTIVE,217.13,359.18,59.970,1472586303,"201051344000890","219011344069620",26.94,47.00,0,332.43,413.59,192.3,183.6,0.888,541430.5,541430.5,5432,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586316,942199.00
08/30/2016 15:45,2,6.996,ACTIVE,218.03,361.29,59.965,1472586303,"201051344000438","219011344069620",26.90,47.00,0,336.64,414.49,190.6,182.0,0.884,542914.5,542914.5,5440,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586316,942200.00
08/30/2016 15:45,2,6.930,ACTIVE,217.35,362.49,59.975,1472586303,"201051344000417","219011344069620",26.86,47.30,0,334.84,412.08,188.4,179.9,0.893,534205.4,534205.4,5434,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586317,942201.00
08/30/2016 15:45,2,6.703,ACTIVE,214.19,353.77,59.954,1472586303,"274151322000083","219011344069620",26.62,60.80,0,330.33,391.34,180.6,172.4,0.712,795071.0,795071.0,5408,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586318,942202.00
08/30/2016 15:45,2,7.059,ACTIVE,215.09,360.69,59.965,1472586303,"274151322000076","219011344069620",27.02,58.50,0,330.63,393.75,193.0,184.4,0.756,848368.4,848368.4,5412,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586319,942203.00
08/30/2016 15:45,2,7.100,ACTIVE,218.93,363.69,59.938,1472586303,"201051344000868","219011344069620",27.79,35.80,0,327.92,415.39,199.7,190.8,0.902,532509.5,532509.5,5450,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586320,942204.00
08/30/2016 15:45,2,7.119,ACTIVE,214.19,354.67,59.959,1472586303,"274151322000095","219011344069620",27.02,60.00,0,329.43,394.95,194.8,186.1,0.738,839817.0,839817.0,5426,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586321,942205.00
08/30/2016 15:45,2,7.080,ACTIVE,220.29,360.69,59.981,1472586303,"201051344000988","219011344069620",18.03,35.60,0,342.65,396.75,129.3,122.9,0.601,521048.5,521048.5,5456,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586322,942206.00
08/30/2016 15:45,2,7.137,ACTIVE,218.48,362.49,59.975,1472586303,"201051344001025","219011344069620",27.27,46.20,0,336.04,414.79,197.2,188.4,0.879,542787.8,542787.8,5441,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586323,942207.00
08/30/2016 15:45,2,7.035,ACTIVE,220.29,367.60,59.975,1472586303,"201051344000458","219011344069620",28.09,38.20,0,324.02,423.81,200.1,191.2,0.937,539858.9,539858.9,5441,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586324,942208.00
08/30/2016 15:45,2,7.086,ACTIVE,220.74,369.70,59.986,1472586303,"201051344000853","219011344069620",28.11,36.80,0,318.61,432.52,201.8,192.9,0.928,539104.8,539104.8,5443,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586325,942209.00
08/30/2016 15:45,2,7.057,ACTIVE,216.90,362.19,59.970,1472586303,"201051344000685","219011344069620",27.12,43.80,0,336.94,413.29,193.7,185.1,0.928,542170.6,542170.6,5452,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586326,942210.00
08/30/2016 15:45,2,6.977,ACTIVE,218.26,362.49,59.954,1472586303,"201051344000917","219011344069620",27.59,43.00,0,336.64,413.59,194.9,186.2,0.910,539127.5,539127.5,5461,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586326,942211.00
08/30/2016 15:45,2,7.051,ACTIVE,217.13,360.38,59.959,1472586303,"201051344001145","219011344069620",27.19,42.80,0,337.24,413.89,194.3,185.6,0.884,544325.2,544325.2,5457,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586327,942212.00
08/30/2016 15:45,2,7.029,ACTIVE,218.71,365.19,59.970,1472586303,"201051344000651","219011344069620",27.25,44.30,0,335.14,413.59,194.0,185.3,0.884,537280.3,537280.3,5433,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586328,942213.00
08/30/2016 15:45,2,6.607,ACTIVE,214.19,346.86,59.959,1472586303,"274151322000088","219011344069620",24.87,53.80,0,330.33,387.44,166.3,158.6,0.619,765600.8,765600.8,5398,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586329,942214.00
08/30/2016 15:45,2,4.412,ACTIVE,215.09,415.99,59.970,1472586303,"274151322000068","219011344069620",37.65,55.00,0,375.41,448.75,167.9,160.1,0.641,659129.2,659129.2,5484,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586330,942215.00
08/30/2016 15:45,2,7.051,ACTIVE,218.03,361.29,59.970,1472586303,"201051344001135","219011344069620",27.04,45.30,0,336.64,413.59,193.0,184.4,0.893,533429.5,533429.5,5430,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586331,942216.00
08/30/2016 15:45,2,7.107,ACTIVE,218.03,365.49,59.975,1472586303,"201051344000594","219011344069620",27.39,48.30,0,335.14,415.69,197.2,188.4,0.902,544240.0,544240.0,5441,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586332,942217.00
08/30/2016 15:45,2,7.037,ACTIVE,218.48,360.69,59.996,1472586303,"201051344001203","219011344069620",27.51,45.50,0,336.64,414.19,196.0,187.3,0.919,541527.5,541527.5,5446,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586333,942218.00
08/30/2016 15:45,2,6.646,ACTIVE,214.41,357.98,59.959,1472586303,"274151322000054","219011344069620",25.15,54.50,0,330.03,388.64,169.2,161.4,0.650,781433.6,781433.6,5391,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586334,942219.00
08/30/2016 15:45,2,7.090,ACTIVE,219.16,364.29,59.959,1472586303,"201051344000867","219011344069620",27.69,39.80,0,334.54,413.29,198.9,190.0,0.906,531565.1,531565.1,5444,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586335,942220.00
08/30/2016 15:45,2,6.887,ACTIVE,218.48,362.19,59.981,1472586303,"201051344001093","219011344069620",27.51,42.30,0,334.84,412.68,191.9,183.3,0.888,538538.2,538538.2,5465,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586336,942221.00
08/30/2016 15:45,2,7.195,ACTIVE,219.84,366.10,59.954,1472586303,"201051344000900","219011344069620",27.91,35.80,0,335.74,420.50,203.2,194.3,0.915,548205.2,548205.2,5455,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586337,942222.00
08/30/2016 15:45,2,7.047,ACTIVE,219.84,365.49,59.959,1472586303,"201051344000648","219011344069620",27.53,37.30,0,323.41,429.22,196.5,187.8,0.910,537301.0,537301.0,5437,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586338,942223.00
08/30/2016 15:45,2,7.123,ACTIVE,219.84,365.49,59.981,1472586303,"201051344000569","219011344069620",27.89,37.00,0,336.34,419.60,201.2,192.2,0.924,548341.1,548341.1,5440,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586339,942224.00
08/30/2016 15:45,2,7.109,ACTIVE,220.29,365.19,59.970,1472586303,"201051344000983","219011344069620",28.03,38.00,0,333.33,428.31,201.8,192.8,0.932,540651.0,540651.0,5434,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586340,942225.00
08/30/2016 15:45,2,7.131,ACTIVE,220.29,365.80,59.954,1472586303,"201051344001158","219011344069620",27.04,40.00,0,336.64,419.00,195.2,186.5,0.906,532706.9,532706.9,5442,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586341,942226.00
08/30/2016 15:45,2,7.035,ACTIVE,220.06,366.40,59.975,1472586303,"201051344000576","219011344069620",28.03,35.80,0,323.41,430.42,199.6,190.8,0.915,540213.5,540213.5,5452,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586342,942227.00
08/30/2016 15:45,2,6.613,ACTIVE,214.19,360.69,59.975,1472586303,"274151322000087","219011344069620",25.13,68.30,0,330.63,386.53,168.2,160.4,0.623,753719.9,753719.9,5462,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586343,942228.00
08/30/2016 15:45,2,6.920,ACTIVE,217.35,361.29,59.965,1472586303,"201051344000955","219011344069620",27.14,46.60,0,331.83,413.29,190.1,181.6,0.893,544172.8,544172.8,5436,0,0,0,L,1122011218,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472586344,942229.00
08/30/2016 16:00,2,6.725,ACTIVE,220.29,365.80,59.970,1472587204,"201051344000645","219011344069620",27.87,36.00,0,338.14,409.38,189.7,181.2,0.866,539740.9,539740.9,5449,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587205,942230.00
08/30/2016 16:00,2,6.207,ACTIVE,215.09,352.57,59.959,1472587204,"274151322000085","219011344069620",25.45,54.80,0,330.93,382.63,159.8,152.4,0.614,781452.8,781452.8,5392,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587206,942231.00
08/30/2016 16:00,2,6.713,ACTIVE,219.39,366.70,59.981,1472587204,"201051344000633","219011344069620",27.57,41.30,0,335.14,407.87,187.4,179.0,0.888,531262.2,531262.2,5443,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587207,942232.00
08/30/2016 16:00,2,6.715,ACTIVE,220.74,369.10,59.959,1472587204,"201051344000469","219011344069620",28.05,33.50,0,336.64,414.19,190.7,182.2,0.897,533728.0,533728.0,5459,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587208,942233.00
08/30/2016 16:00,2,6.680,ACTIVE,217.58,361.29,59.991,1472587204,"201051344000646","219011344069620",27.21,43.60,0,332.43,406.97,184.2,175.8,0.857,534496.5,534496.5,5436,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587209,942234.00
08/30/2016 16:00,2,6.252,ACTIVE,214.87,366.70,59.970,1472587204,"274151322000052","219011344069620",27.35,57.70,0,330.33,386.23,173.1,165.1,0.676,802385.6,802385.6,5391,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587210,942235.00
08/30/2016 16:00,2,6.848,ACTIVE,218.93,363.39,59.970,1472587204,"201051344000585","219011344069620",27.41,43.00,0,336.64,408.18,189.9,181.3,0.906,544018.3,544018.3,5432,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587211,942236.00
08/30/2016 16:00,2,6.529,ACTIVE,217.13,360.08,59.991,1472587204,"201051344001230","219011344069620",27.83,43.40,0,330.03,401.86,184.2,175.9,0.849,537680.8,537680.8,5458,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587212,942237.00
08/30/2016 16:00,2,6.592,ACTIVE,218.93,363.09,59.970,1472587204,"201051344000582","219011344069620",27.55,42.50,0,336.94,409.08,183.9,175.6,0.840,530420.9,530420.9,5432,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587213,942238.00
08/30/2016 16:00,2,6.500,ACTIVE,217.80,360.99,59.965,1472587204,"201051344000955","219011344069620",27.61,46.20,0,333.03,405.77,181.6,173.4,0.857,544215.7,544215.7,5437,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587214,942239.00
08/30/2016 16:00,2,4.256,ACTIVE,214.87,404.57,59.970,1472587204,"274151322000094","219011344069620",37.61,54.50,0,378.42,447.25,160.6,153.0,0.619,658844.4,658844.4,5491,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587215,942240.00
08/30/2016 16:00,2,6.682,ACTIVE,220.52,365.80,59.970,1472587204,"201051344000579","219011344069620",27.81,42.30,0,338.14,411.78,188.0,179.6,0.875,547961.9,547961.9,5448,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587215,942241.00
08/30/2016 16:00,2,6.592,ACTIVE,217.35,361.29,59.975,1472587204,"201051344000890","219011344069620",27.57,46.40,0,332.43,405.17,184.1,175.8,0.844,541475.5,541475.5,5433,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587216,942242.00
08/30/2016 16:00,2,6.639,ACTIVE,218.26,362.49,59.975,1472587204,"201051344000438","219011344069620",27.15,46.40,0,338.14,407.27,182.6,174.3,0.853,542959.2,542959.2,5441,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587217,942243.00
08/30/2016 16:00,2,6.484,ACTIVE,217.80,361.59,59.975,1472587204,"201051344000417","219011344069620",27.49,46.40,0,332.43,404.87,180.5,172.3,0.857,534249.5,534249.5,5435,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587218,942244.00
08/30/2016 16:00,2,6.344,ACTIVE,214.19,367.00,59.965,1472587204,"274151322000083","219011344069620",27.19,59.50,0,330.93,387.14,174.6,166.6,0.703,795113.5,795113.5,5409,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587219,942245.00
08/30/2016 16:00,2,6.654,ACTIVE,215.32,350.17,59.959,1472587204,"274151322000076","219011344069620",27.53,57.70,0,330.93,388.94,185.6,177.2,0.725,848413.7,848413.7,5413,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587220,942246.00
08/30/2016 16:00,2,6.768,ACTIVE,219.16,365.19,59.986,1472587204,"201051344000868","219011344069620",27.81,34.50,0,335.74,409.08,190.5,182.0,0.857,532556.3,532556.3,5451,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587221,942247.00
08/30/2016 16:00,2,6.744,ACTIVE,214.41,363.99,59.965,1472587204,"274151322000095","219011344069620",27.37,58.50,0,330.33,389.84,186.8,178.4,0.720,839862.7,839862.7,5427,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587222,942248.00
08/30/2016 16:00,2,6.764,ACTIVE,220.52,360.69,59.970,1472587204,"201051344000988","219011344069620",18.05,34.80,0,342.05,390.74,123.6,117.4,0.570,521078.7,521078.7,5457,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587223,942249.00
08/30/2016 16:00,2,6.773,ACTIVE,218.48,362.19,59.975,1472587204,"201051344001025","219011344069620",27.45,44.80,0,337.84,408.48,188.2,179.7,0.844,542833.9,542833.9,5442,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587224,942250.00
08/30/2016 16:00,2,6.793,ACTIVE,220.52,365.80,59.970,1472587204,"201051344000458","219011344069620",27.83,38.00,0,337.84,413.59,191.5,182.9,0.897,539905.8,539905.8,5442,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587225,942251.00
08/30/2016 16:00,2,6.795,ACTIVE,220.97,370.00,59.965,1472587204,"201051344000853","219011344069620",28.09,35.80,0,343.25,414.49,193.4,184.7,0.897,539152.1,539152.1,5444,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587225,942252.00
08/30/2016 16:00,2,6.633,ACTIVE,217.58,363.09,59.986,1472587204,"201051344000685","219011344069620",27.59,43.20,0,333.03,406.07,185.4,177.0,0.879,542215.9,542215.9,5453,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587226,942253.00
08/30/2016 16:00,2,6.713,ACTIVE,218.48,361.59,60.012,1472587204,"201051344000917","219011344069620",27.47,42.00,0,336.94,407.57,186.8,178.4,0.879,539173.2,539173.2,5462,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587227,942254.00
08/30/2016 16:00,2,6.693,ACTIVE,217.58,360.38,59.928,1472587204,"201051344001145","219011344069620",27.47,42.00,0,336.94,406.67,186.2,177.8,0.831,544370.7,544370.7,5458,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587228,942255.00
08/30/2016 16:00,2,6.754,ACTIVE,218.93,362.19,59.944,1472587204,"201051344000651","219011344069620",27.19,43.80,0,336.64,407.87,185.9,177.5,0.857,537325.7,537325.7,5434,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587229,942256.00
08/30/2016 16:00,2,6.189,ACTIVE,214.64,354.97,60.007,1472587204,"274151322000088","219011344069620",25.49,53.50,0,331.53,383.23,159.8,152.3,0.605,765639.6,765639.6,5399,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587230,942257.00
08/30/2016 16:00,2,4.301,ACTIVE,215.77,417.79,59.991,1472587204,"274151322000068","219011344069620",37.23,54.80,0,372.41,443.34,162.2,154.6,0.623,659168.6,659168.6,5485,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587231,942258.00
08/30/2016 16:00,2,6.568,ACTIVE,218.26,361.59,59.970,1472587204,"201051344001135","219011344069620",27.75,44.80,0,337.24,406.67,184.7,176.3,0.871,533474.6,533474.6,5431,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587232,942259.00
08/30/2016 16:00,2,6.773,ACTIVE,218.48,360.69,59.975,1472587204,"201051344000594","219011344069620",27.49,46.40,0,336.04,409.68,188.6,180.1,0.857,544286.2,544286.2,5442,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587233,942260.00
08/30/2016 16:00,2,6.682,ACTIVE,218.93,361.89,59.975,1472587204,"201051344001203","219011344069620",27.65,43.80,0,337.24,408.78,187.1,178.6,0.875,541573.3,541573.3,5447,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587234,942261.00
08/30/2016 16:00,2,6.215,ACTIVE,214.87,349.56,60.002,1472587204,"274151322000054","219011344069620",25.86,54.80,0,330.93,384.43,162.8,155.2,0.628,781473.1,781473.1,5392,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587235,942262.00
08/30/2016 16:00,2,6.748,ACTIVE,219.39,363.69,59.970,1472587204,"201051344000867","219011344069620",27.77,38.60,0,335.44,407.87,189.8,181.3,0.866,531611.6,531611.6,5445,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587236,942263.00
08/30/2016 16:00,2,6.441,ACTIVE,218.71,362.49,59.970,1472587204,"201051344001093","219011344069620",28.09,41.00,0,336.94,407.27,183.2,174.9,0.853,538583.0,538583.0,5466,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587237,942264.00
08/30/2016 16:00,2,6.805,ACTIVE,219.84,366.10,59.970,1472587204,"201051344000900","219011344069620",28.25,35.00,0,335.44,412.38,194.8,186.1,0.879,548252.9,548252.9,5456,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587238,942265.00
08/30/2016 16:00,2,6.596,ACTIVE,220.06,366.70,59.965,1472587204,"201051344000648","219011344069620",28.17,36.80,0,337.24,409.38,188.1,179.6,0.871,537347.0,537347.0,5438,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587239,942266.00
08/30/2016 16:00,2,6.707,ACTIVE,220.29,366.10,59.975,1472587204,"201051344000569","219011344069620",28.41,37.00,0,335.74,411.78,192.9,184.3,0.884,548388.2,548388.2,5441,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587239,942267.00
08/30/2016 16:00,2,6.766,ACTIVE,220.52,367.90,59.970,1472587204,"201051344000983","219011344069620",28.21,36.50,0,335.74,412.38,193.2,184.6,0.897,540698.2,540698.2,5435,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587240,942268.00
08/30/2016 16:00,2,6.744,ACTIVE,220.52,367.00,59.981,1472587204,"201051344001158","219011344069620",27.37,38.60,0,336.94,409.68,186.9,178.4,0.862,532752.6,532752.6,5443,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587241,942269.00
08/30/2016 16:00,2,6.727,ACTIVE,220.52,367.30,59.970,1472587204,"201051344000576","219011344069620",28.03,35.00,0,336.94,413.29,191.0,182.4,0.879,540260.3,540260.3,5453,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587242,942270.00
08/30/2016 16:00,2,6.213,ACTIVE,214.64,359.48,59.975,1472587204,"274151322000087","219011344069620",25.70,68.00,0,331.23,382.63,161.7,154.2,0.597,753759.1,753759.1,5463,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472587243,942271.00
08/30/2016 16:15,2,6.371,ACTIVE,218.93,364.29,59.991,1472588103,"201051344000645","219011344069620",27.89,36.00,0,337.54,411.78,179.9,171.8,0.818,539785.1,539785.1,5450,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588104,942272.00
08/30/2016 16:15,2,5.865,ACTIVE,213.74,353.17,59.959,1472588103,"274151322000085","219011344069620",25.64,53.00,0,332.73,381.42,152.4,145.1,0.588,781490.0,781490.0,5393,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588105,942273.00
08/30/2016 16:15,2,6.348,ACTIVE,218.26,364.59,59.965,1472588103,"201051344000633","219011344069620",27.75,40.60,0,336.04,406.37,178.3,170.2,0.853,531305.9,531305.9,5444,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588106,942274.00
08/30/2016 16:15,2,6.340,ACTIVE,219.39,365.49,59.965,1472588103,"201051344000469","219011344069620",28.15,33.30,0,336.94,412.38,180.9,172.7,0.857,533772.3,533772.3,5460,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588106,942275.00
08/30/2016 16:15,2,6.232,ACTIVE,216.67,359.78,59.954,1472588103,"201051344000646","219011344069620",27.83,42.50,0,330.93,405.77,175.6,167.5,0.826,534539.4,534539.4,5437,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588107,942276.00
08/30/2016 16:15,2,5.947,ACTIVE,213.74,361.29,59.959,1472588103,"274151322000052","219011344069620",27.25,56.00,0,331.23,385.03,164.1,156.5,0.636,802426.0,802426.0,5392,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588108,942277.00
08/30/2016 16:15,2,6.486,ACTIVE,218.03,362.19,59.975,1472588103,"201051344000585","219011344069620",27.63,42.30,0,335.14,405.17,181.6,173.4,0.831,544062.5,544062.5,5433,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588109,942278.00
