ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 16:15,2,6.172,ACTIVE,216.45,357.08,59.981,1472588103,"201051344001230","219011344069620",28.01,42.30,0,330.93,405.17,175.1,167.1,0.809,537723.5,537723.5,5459,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588110,942279.00
08/30/2016 16:15,2,6.244,ACTIVE,218.03,360.69,59.959,1472588103,"201051344000582","219011344069620",27.65,42.50,0,332.73,405.77,174.9,166.9,0.800,530463.6,530463.6,5433,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588111,942280.00
08/30/2016 16:15,2,6.178,ACTIVE,216.67,359.18,59.938,1472588103,"201051344000955","219011344069620",27.65,44.80,0,332.13,404.87,173.0,165.1,0.818,544258.0,544258.0,5438,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588112,942281.00
08/30/2016 16:15,2,4.008,ACTIVE,213.96,410.88,59.959,1472588103,"274151322000094","219011344069620",37.71,53.50,0,385.33,448.75,153.8,146.5,0.597,658881.8,658881.8,5492,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588113,942282.00
08/30/2016 16:15,2,6.312,ACTIVE,219.16,363.69,59.965,1472588103,"201051344000579","219011344069620",27.91,42.30,0,337.54,411.18,178.4,170.3,0.822,548005.6,548005.6,5449,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588114,942283.00
08/30/2016 16:15,2,6.266,ACTIVE,216.67,359.18,59.959,1472588103,"201051344000890","219011344069620",27.59,44.50,0,332.73,405.17,175.1,167.0,0.804,541518.2,541518.2,5434,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588115,942284.00
08/30/2016 16:15,2,6.191,ACTIVE,217.35,359.78,59.975,1472588103,"201051344000438","219011344069620",27.71,44.80,0,332.73,405.17,173.7,165.7,0.822,543001.7,543001.7,5442,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588115,942285.00
08/30/2016 16:15,2,6.211,ACTIVE,216.90,360.38,59.938,1472588103,"201051344000417","219011344069620",27.31,45.30,0,332.13,404.27,171.7,163.8,0.818,534291.5,534291.5,5436,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588116,942286.00
08/30/2016 16:15,2,6.021,ACTIVE,213.06,356.48,59.970,1472588103,"274151322000083","219011344069620",27.19,58.00,0,328.52,384.73,165.8,158.1,0.685,795154.1,795154.1,5410,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588117,942287.00
08/30/2016 16:15,2,6.250,ACTIVE,214.87,362.79,59.991,1472588103,"274151322000076","219011344069620",27.79,55.30,0,331.53,388.04,175.9,167.9,0.681,848456.9,848456.9,5414,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588118,942288.00
08/30/2016 16:15,2,6.338,ACTIVE,218.03,363.69,59.959,1472588103,"201051344000868","219011344069620",28.13,35.00,0,336.64,406.37,180.4,172.2,0.835,532600.6,532600.6,5452,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588119,942289.00
08/30/2016 16:15,2,6.348,ACTIVE,213.29,349.26,59.954,1472588103,"274151322000095","219011344069620",27.63,57.00,0,328.52,387.74,177.6,169.5,0.681,839906.2,839906.2,5428,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588120,942290.00
08/30/2016 16:15,2,6.406,ACTIVE,219.39,359.18,60.007,1472588103,"201051344000988","219011344069620",18.05,34.50,0,338.74,391.34,117.1,111.1,0.544,521107.2,521107.2,5458,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588121,942291.00
08/30/2016 16:15,2,6.416,ACTIVE,217.80,360.08,59.959,1472588103,"201051344001025","219011344069620",27.59,44.00,0,332.73,405.77,179.1,170.9,0.800,542877.6,542877.6,5443,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588122,942292.00
08/30/2016 16:15,2,6.330,ACTIVE,219.16,363.39,59.965,1472588103,"201051344000458","219011344069620",28.27,37.30,0,336.64,412.68,181.0,172.8,0.857,539950.3,539950.3,5443,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588123,942293.00
08/30/2016 16:15,2,6.424,ACTIVE,219.84,364.59,59.965,1472588103,"201051344000853","219011344069620",27.99,35.40,0,337.84,412.68,182.1,173.8,0.853,539196.9,539196.9,5445,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588124,942294.00
08/30/2016 16:15,2,6.295,ACTIVE,216.67,359.78,59.970,1472588103,"201051344000685","219011344069620",27.63,42.50,0,332.43,405.77,176.1,168.0,0.840,542259.0,542259.0,5454,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588125,942295.00
08/30/2016 16:15,2,6.262,ACTIVE,217.80,361.59,59.970,1472588103,"201051344000917","219011344069620",27.97,42.00,0,332.13,404.87,177.3,169.2,0.831,539216.5,539216.5,5463,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588126,942296.00
08/30/2016 16:15,2,6.299,ACTIVE,216.67,359.48,59.965,1472588103,"201051344001145","219011344069620",27.73,41.00,0,332.73,405.47,176.7,168.7,0.809,544414.0,544414.0,5459,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588127,942297.00
08/30/2016 16:15,2,6.389,ACTIVE,218.03,360.38,59.970,1472588103,"201051344000651","219011344069620",27.27,43.20,0,336.64,404.57,176.3,168.2,0.800,537368.8,537368.8,5435,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588128,942298.00
08/30/2016 16:15,2,5.824,ACTIVE,213.51,359.78,59.944,1472588103,"274151322000088","219011344069620",25.80,51.00,0,328.82,381.73,152.1,144.9,0.579,765676.8,765676.8,5400,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588129,942299.00
08/30/2016 16:15,2,3.938,ACTIVE,214.41,416.59,59.954,1472588103,"274151322000068","219011344069620",38.03,52.80,0,379.92,443.64,152.9,145.6,0.588,659206.1,659206.1,5486,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588130,942300.00
08/30/2016 16:15,2,6.316,ACTIVE,217.58,359.48,59.965,1472588103,"201051344001135","219011344069620",27.41,43.80,0,332.13,404.57,175.2,167.2,0.809,533517.4,533517.4,5432,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588130,942301.00
08/30/2016 16:15,2,6.303,ACTIVE,217.35,361.29,60.002,1472588103,"201051344000594","219011344069620",27.89,46.00,0,335.14,406.37,178.0,169.9,0.818,544329.9,544329.9,5443,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588131,942302.00
08/30/2016 16:15,2,6.314,ACTIVE,218.03,359.18,59.959,1472588103,"201051344001203","219011344069620",27.73,43.40,0,335.14,405.47,177.2,169.2,0.826,541616.6,541616.6,5448,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588132,942303.00
08/30/2016 16:15,2,5.875,ACTIVE,213.96,362.19,59.959,1472588103,"274151322000054","219011344069620",25.94,53.00,0,331.53,382.93,154.3,147.0,0.592,781510.9,781510.9,5393,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588133,942304.00
08/30/2016 16:15,2,6.307,ACTIVE,218.26,360.69,59.928,1472588103,"201051344000867","219011344069620",28.03,37.80,0,336.94,405.77,179.1,170.9,0.818,531655.6,531655.6,5446,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588134,942305.00
08/30/2016 16:15,2,6.021,ACTIVE,217.80,360.69,59.975,1472588103,"201051344001093","219011344069620",28.39,40.40,0,333.33,403.97,173.2,165.2,0.800,538625.4,538625.4,5467,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588135,942306.00
08/30/2016 16:15,2,6.355,ACTIVE,218.93,363.99,59.959,1472588103,"201051344000900","219011344069620",28.51,34.30,0,335.74,412.68,183.4,175.1,0.826,548298.0,548298.0,5457,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588136,942307.00
08/30/2016 16:15,2,6.273,ACTIVE,218.93,363.99,59.965,1472588103,"201051344000648","219011344069620",27.89,35.60,0,336.94,411.78,177.1,169.0,0.831,537390.6,537390.6,5439,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588137,942308.00
08/30/2016 16:15,2,6.279,ACTIVE,219.16,362.79,59.928,1472588103,"201051344000569","219011344069620",28.51,36.30,0,336.64,412.08,181.3,173.0,0.840,548432.8,548432.8,5442,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588138,942309.00
08/30/2016 16:15,2,6.316,ACTIVE,219.39,363.69,59.975,1472588103,"201051344000983","219011344069620",28.41,36.00,0,336.34,412.98,181.7,173.5,0.853,540743.0,540743.0,5436,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588139,942310.00
08/30/2016 16:15,2,6.309,ACTIVE,219.39,364.89,59.959,1472588103,"201051344001158","219011344069620",27.63,38.40,0,336.94,410.88,176.5,168.4,0.818,532795.9,532795.9,5444,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588140,942311.00
08/30/2016 16:15,2,6.277,ACTIVE,219.39,364.59,59.928,1472588103,"201051344000576","219011344069620",28.25,34.80,0,336.64,412.38,179.5,171.3,0.835,540304.6,540304.6,5454,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588140,942312.00
08/30/2016 16:15,2,5.869,ACTIVE,213.74,363.09,59.986,1472588103,"274151322000087","219011344069620",25.86,65.70,0,332.13,381.12,153.7,146.4,0.561,753796.6,753796.6,5464,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472588141,942313.00
08/30/2016 16:30,2,5.945,ACTIVE,218.71,360.99,59.965,1472589003,"201051344000645","219011344069620",28.01,35.60,0,336.34,401.86,168.6,160.8,0.765,539826.6,539826.6,5451,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589005,942314.00
08/30/2016 16:30,2,5.418,ACTIVE,213.51,345.96,59.954,1472589003,"274151322000085","219011344069620",26.18,51.80,0,332.43,379.32,143.6,136.7,0.552,781525.2,781525.2,5394,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589005,942315.00
08/30/2016 16:30,2,5.947,ACTIVE,218.03,360.99,59.959,1472589003,"201051344000633","219011344069620",27.75,39.80,0,336.34,402.46,167.2,159.4,0.804,531347.0,531347.0,5445,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589006,942316.00
08/30/2016 16:30,2,5.820,ACTIVE,219.16,361.29,59.965,1472589003,"201051344000469","219011344069620",28.67,32.60,0,336.94,403.37,168.9,161.1,0.804,533814.0,533814.0,5461,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589007,942317.00
08/30/2016 16:30,2,5.842,ACTIVE,216.45,357.68,59.949,1472589003,"201051344000646","219011344069620",27.83,42.00,0,331.83,400.06,164.7,157.1,0.778,534580.0,534580.0,5438,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589008,942318.00
08/30/2016 16:30,2,5.523,ACTIVE,213.74,352.27,59.949,1472589003,"274151322000052","219011344069620",27.51,54.80,0,331.53,382.33,153.8,146.5,0.592,802463.9,802463.9,5393,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589009,942319.00
08/30/2016 16:30,2,6.066,ACTIVE,217.58,360.38,59.965,1472589003,"201051344000585","219011344069620",27.77,40.80,0,336.94,403.07,170.7,162.8,0.769,544104.6,544104.6,5434,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589010,942320.00
08/30/2016 16:30,2,5.803,ACTIVE,216.00,356.18,59.949,1472589003,"201051344001230","219011344069620",27.87,41.30,0,330.93,395.85,163.7,156.1,0.760,537763.9,537763.9,5460,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589011,942321.00
08/30/2016 16:30,2,5.799,ACTIVE,217.58,359.78,59.965,1472589003,"201051344000582","219011344069620",27.91,41.00,0,336.94,402.16,163.8,156.2,0.751,530503.9,530503.9,5434,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589012,942322.00
08/30/2016 16:30,2,5.707,ACTIVE,216.45,357.38,59.959,1472589003,"201051344000955","219011344069620",28.03,43.40,0,333.33,396.45,162.1,154.5,0.760,544297.9,544297.9,5439,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589013,942323.00
08/30/2016 16:30,2,3.760,ACTIVE,213.74,408.78,59.959,1472589003,"274151322000094","219011344069620",37.41,51.80,0,385.63,444.54,142.7,135.8,0.552,658917.0,658917.0,5493,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589014,942324.00
08/30/2016 16:30,2,5.895,ACTIVE,219.16,360.69,59.959,1472589003,"201051344000579","219011344069620",28.03,41.00,0,337.24,402.16,167.3,159.5,0.782,548046.8,548046.8,5450,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589015,942325.00
08/30/2016 16:30,2,5.838,ACTIVE,216.22,357.08,59.965,1472589003,"201051344000890","219011344069620",27.71,43.60,0,332.73,397.05,163.9,156.3,0.751,541558.7,541558.7,5435,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589015,942326.00
08/30/2016 16:30,2,5.701,ACTIVE,217.13,359.18,59.959,1472589003,"201051344000438","219011344069620",28.21,43.40,0,338.14,400.66,162.8,155.3,0.769,543041.8,543041.8,5443,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589016,942327.00
08/30/2016 16:30,2,5.709,ACTIVE,216.45,357.68,59.965,1472589003,"201051344000417","219011344069620",27.85,44.50,0,333.93,396.45,161.1,153.6,0.765,534331.2,534331.2,5437,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589017,942328.00
08/30/2016 16:30,2,5.586,ACTIVE,213.29,363.39,59.938,1472589003,"274151322000083","219011344069620",27.49,56.00,0,332.73,382.93,155.4,148.0,0.632,795192.4,795192.4,5411,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589018,942329.00
08/30/2016 16:30,2,5.816,ACTIVE,214.41,348.36,59.996,1472589003,"274151322000076","219011344069620",28.11,54.30,0,331.83,384.43,165.3,157.6,0.650,848497.6,848497.6,5415,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589019,942330.00
08/30/2016 16:30,2,5.861,ACTIVE,217.80,360.99,59.970,1472589003,"201051344000868","219011344069620",28.45,34.50,0,337.24,403.07,168.8,161.0,0.765,532642.2,532642.2,5453,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589020,942331.00
08/30/2016 16:30,2,5.912,ACTIVE,213.06,352.57,59.959,1472589003,"274151322000095","219011344069620",27.87,55.00,0,331.83,385.93,166.7,159.0,0.636,839947.3,839947.3,5429,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589021,942332.00
08/30/2016 16:30,2,5.955,ACTIVE,218.93,357.08,59.970,1472589003,"201051344000988","219011344069620",18.19,34.50,0,338.74,387.44,109.7,103.9,0.517,521134.0,521134.0,5459,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589022,942333.00
08/30/2016 16:30,2,5.977,ACTIVE,217.35,359.18,59.959,1472589003,"201051344001025","219011344069620",27.75,42.50,0,338.14,401.56,168.1,160.3,0.769,542919.1,542919.1,5444,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589023,942334.00
08/30/2016 16:30,2,5.887,ACTIVE,219.16,361.59,59.959,1472589003,"201051344000458","219011344069620",28.45,36.50,0,337.54,403.07,169.6,161.8,0.800,539992.0,539992.0,5444,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589024,942335.00
08/30/2016 16:30,2,5.973,ACTIVE,219.39,363.69,59.970,1472589003,"201051344000853","219011344069620",28.15,34.50,0,339.04,404.27,170.2,162.4,0.800,539238.9,539238.9,5446,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589025,942336.00
08/30/2016 16:30,2,5.811,ACTIVE,216.22,358.28,59.949,1472589003,"201051344000685","219011344069620",28.03,41.30,0,336.94,400.06,165.0,157.3,0.787,542299.7,542299.7,5455,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589026,942337.00
08/30/2016 16:30,2,5.812,ACTIVE,217.35,358.28,59.965,1472589003,"201051344000917","219011344069620",28.21,40.80,0,337.24,401.86,166.1,158.4,0.791,539257.5,539257.5,5464,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589026,942338.00
08/30/2016 16:30,2,5.869,ACTIVE,216.45,357.98,59.965,1472589003,"201051344001145","219011344069620",27.87,40.00,0,336.94,400.66,165.7,158.0,0.760,544454.8,544454.8,5460,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589027,942339.00
08/30/2016 16:30,2,5.906,ACTIVE,217.80,360.08,59.959,1472589003,"201051344000651","219011344069620",27.65,41.30,0,337.84,401.86,165.5,157.8,0.751,537409.6,537409.6,5436,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589028,942340.00
08/30/2016 16:30,2,5.400,ACTIVE,213.51,345.36,59.959,1472589003,"274151322000088","219011344069620",26.12,50.80,0,332.73,379.62,142.8,135.9,0.544,765711.9,765711.9,5401,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589029,942341.00
08/30/2016 16:30,2,3.779,ACTIVE,214.41,411.18,59.938,1472589003,"274151322000068","219011344069620",37.03,51.50,0,383.53,447.25,142.2,135.3,0.552,659241.2,659241.2,5487,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589030,942342.00
08/30/2016 16:30,2,5.797,ACTIVE,217.13,357.08,59.996,1472589003,"201051344001135","219011344069620",27.97,42.50,0,337.54,400.66,164.3,156.7,0.756,533558.0,533558.0,5433,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589031,942343.00
08/30/2016 16:30,2,5.916,ACTIVE,217.13,359.48,60.002,1472589003,"201051344000594","219011344069620",27.85,45.00,0,337.24,403.07,166.8,159.0,0.773,544371.0,544371.0,5444,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589032,942344.00
08/30/2016 16:30,2,5.855,ACTIVE,217.35,358.58,59.959,1472589003,"201051344001203","219011344069620",27.91,42.30,0,338.74,402.16,165.6,157.9,0.782,541657.6,541657.6,5449,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589033,942345.00
08/30/2016 16:30,2,5.473,ACTIVE,213.51,364.29,59.965,1472589003,"274151322000054","219011344069620",26.24,51.30,0,331.83,381.12,145.4,138.4,0.557,781546.6,781546.6,5394,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589034,942346.00
08/30/2016 16:30,2,5.965,ACTIVE,218.03,359.18,59.981,1472589003,"201051344000867","219011344069620",27.79,37.80,0,337.24,405.17,167.8,160.1,0.769,531696.9,531696.9,5447,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589035,942347.00
08/30/2016 16:30,2,5.678,ACTIVE,217.35,359.78,59.970,1472589003,"201051344001093","219011344069620",28.09,39.50,0,337.54,401.26,161.4,153.9,0.747,538665.3,538665.3,5468,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589036,942348.00
08/30/2016 16:30,2,5.908,ACTIVE,218.48,361.59,59.970,1472589003,"201051344000900","219011344069620",28.63,34.00,0,336.34,403.37,171.3,163.4,0.795,548340.3,548340.3,5458,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589037,942349.00
08/30/2016 16:30,2,5.748,ACTIVE,218.48,361.29,59.986,1472589003,"201051344000648","219011344069620",28.45,35.80,0,336.94,402.77,165.6,157.9,0.769,537431.4,537431.4,5440,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589038,942350.00
08/30/2016 16:30,2,5.873,ACTIVE,218.71,360.69,59.970,1472589003,"201051344000569","219011344069620",28.49,35.80,0,336.64,403.07,169.4,161.6,0.769,548474.7,548474.7,5443,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589039,942351.00
08/30/2016 16:30,2,5.879,ACTIVE,218.93,360.99,59.975,1472589003,"201051344000983","219011344069620",28.61,35.40,0,335.74,403.07,170.2,162.4,0.813,540784.9,540784.9,5437,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589040,942352.00
08/30/2016 16:30,2,5.854,ACTIVE,218.71,361.29,59.965,1472589003,"201051344001158","219011344069620",27.91,37.80,0,336.64,401.86,165.4,157.7,0.773,532836.6,532836.6,5445,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589041,942353.00
08/30/2016 16:30,2,5.848,ACTIVE,218.93,362.79,59.965,1472589003,"201051344000576","219011344069620",28.45,34.00,0,336.64,402.77,168.4,160.6,0.778,540346.0,540346.0,5455,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589042,942354.00
08/30/2016 16:30,2,5.488,ACTIVE,213.74,346.26,59.970,1472589003,"274151322000087","219011344069620",26.00,65.00,0,332.13,378.72,144.7,137.7,0.535,753832.1,753832.1,5465,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589042,942355.00
08/30/2016 16:45,2,5.488,ACTIVE,218.48,360.69,59.970,1472589906,"201051344000645","219011344069620",28.53,33.80,0,337.54,398.56,158.5,151.1,0.720,539865.5,539865.5,5452,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589907,942356.00
08/30/2016 16:45,2,5.043,ACTIVE,213.51,343.85,59.959,1472589906,"274151322000085","219011344069620",26.40,49.30,0,333.63,377.52,134.8,128.1,0.517,781558.3,781558.3,5395,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589908,942357.00
08/30/2016 16:45,2,5.432,ACTIVE,217.80,359.48,59.959,1472589906,"201051344000633","219011344069620",28.59,38.00,0,336.64,399.46,157.2,149.8,0.747,531385.6,531385.6,5446,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589908,942358.00
08/30/2016 16:45,2,5.404,ACTIVE,218.71,360.08,59.970,1472589906,"201051344000469","219011344069620",28.94,32.00,0,336.34,400.66,158.2,150.8,0.738,533853.0,533853.0,5462,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589909,942359.00
08/30/2016 16:45,2,5.416,ACTIVE,216.00,356.48,59.965,1472589906,"201051344000646","219011344069620",28.17,40.60,0,331.83,395.85,154.5,147.2,0.720,534617.9,534617.9,5439,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589910,942360.00
08/30/2016 16:45,2,5.113,ACTIVE,213.51,346.56,59.970,1472589906,"274151322000052","219011344069620",27.81,52.80,0,332.43,379.92,144.0,137.0,0.566,802499.4,802499.4,5394,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589911,942361.00
08/30/2016 16:45,2,5.604,ACTIVE,216.90,357.38,59.970,1472589906,"201051344000585","219011344069620",28.33,39.80,0,337.24,398.86,160.8,153.2,0.738,544144.0,544144.0,5435,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589912,942362.00
08/30/2016 16:45,2,5.314,ACTIVE,215.54,354.67,59.965,1472589906,"201051344001230","219011344069620",28.55,39.50,0,331.83,392.85,153.7,146.4,0.716,537801.7,537801.7,5461,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589913,942363.00
08/30/2016 16:45,2,5.383,ACTIVE,217.13,357.08,59.970,1472589906,"201051344000582","219011344069620",28.25,39.80,0,337.54,397.35,153.9,146.6,0.716,530541.7,530541.7,5435,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589914,942364.00
08/30/2016 16:45,2,5.354,ACTIVE,216.00,354.67,59.959,1472589906,"201051344000955","219011344069620",27.93,42.00,0,332.43,391.64,151.3,144.1,0.725,544335.2,544335.2,5440,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589915,942365.00
08/30/2016 16:45,2,3.363,ACTIVE,213.51,416.29,59.933,1472589906,"274151322000094","219011344069620",38.78,50.80,0,387.44,446.35,133.1,126.5,0.517,658949.7,658949.7,5494,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589916,942366.00
08/30/2016 16:45,2,5.465,ACTIVE,218.93,360.69,59.965,1472589906,"201051344000579","219011344069620",28.45,39.30,0,336.94,398.86,157.4,150.0,0.716,548085.5,548085.5,5451,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589917,942367.00
08/30/2016 16:45,2,5.307,ACTIVE,216.00,354.97,59.975,1472589906,"201051344000890","219011344069620",28.63,41.80,0,332.73,393.75,153.8,146.5,0.707,541596.5,541596.5,5436,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589918,942368.00
08/30/2016 16:45,2,5.340,ACTIVE,216.67,357.68,59.954,1472589906,"201051344000438","219011344069620",28.21,42.00,0,337.24,395.55,152.5,145.3,0.725,543079.3,543079.3,5444,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589919,942369.00
08/30/2016 16:45,2,5.322,ACTIVE,216.45,356.18,59.970,1472589906,"201051344000417","219011344069620",28.03,43.40,0,332.13,393.15,151.0,143.8,0.720,534368.3,534368.3,5438,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589920,942370.00
08/30/2016 16:45,2,5.160,ACTIVE,213.51,361.89,59.959,1472589906,"274151322000083","219011344069620",27.85,54.00,0,332.73,380.22,145.6,138.6,0.592,795228.2,795228.2,5412,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589921,942371.00
08/30/2016 16:45,2,5.379,ACTIVE,214.19,362.49,59.965,1472589906,"274151322000076","219011344069620",28.33,51.80,0,332.13,381.73,154.3,147.0,0.579,848535.7,848535.7,5416,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589922,942372.00
08/30/2016 16:45,2,5.447,ACTIVE,217.58,358.28,59.996,1472589906,"201051344000868","219011344069620",28.75,32.20,0,337.54,399.46,158.5,151.1,0.725,532681.2,532681.2,5454,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589922,942373.00
08/30/2016 16:45,2,5.502,ACTIVE,213.51,345.66,59.975,1472589906,"274151322000095","219011344069620",28.07,53.30,0,332.43,383.23,156.4,149.0,0.592,839985.8,839985.8,5430,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589923,942374.00
08/30/2016 16:45,2,5.480,ACTIVE,218.71,357.08,59.970,1472589906,"201051344000988","219011344069620",18.65,32.60,0,338.44,382.33,103.5,97.9,0.477,521159.2,521159.2,5460,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589924,942375.00
08/30/2016 16:45,2,5.557,ACTIVE,216.90,356.78,59.975,1472589906,"201051344001025","219011344069620",28.09,41.30,0,337.24,397.35,158.0,150.6,0.720,542957.9,542957.9,5445,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589925,942376.00
08/30/2016 16:45,2,5.520,ACTIVE,218.71,360.69,59.986,1472589906,"201051344000458","219011344069620",28.55,35.00,0,337.84,400.66,159.6,152.2,0.747,540031.3,540031.3,5445,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589926,942377.00
08/30/2016 16:45,2,5.545,ACTIVE,219.16,362.19,59.933,1472589906,"201051344000853","219011344069620",28.51,33.30,0,338.14,400.06,160.0,152.5,0.751,539278.3,539278.3,5447,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589927,942378.00
08/30/2016 16:45,2,5.398,ACTIVE,216.00,355.58,59.975,1472589906,"201051344000685","219011344069620",28.31,39.80,0,333.03,393.45,154.7,147.4,0.747,542337.7,542337.7,5456,0,0,0,L,1122011218,0,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589928,942379.00
08/30/2016 16:45,2,5.479,ACTIVE,216.90,358.28,59.975,1472589906,"201051344000917","219011344069620",28.19,39.00,0,336.94,396.75,156.4,149.1,0.738,539295.9,539295.9,5465,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589929,942380.00
08/30/2016 16:45,2,5.451,ACTIVE,216.22,355.58,59.975,1472589906,"201051344001145","219011344069620",28.25,38.60,0,333.63,393.75,155.9,148.5,0.716,544493.1,544493.1,5461,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589930,942381.00
08/30/2016 16:45,2,5.438,ACTIVE,217.35,358.28,59.965,1472589906,"201051344000651","219011344069620",28.25,40.40,0,337.84,397.96,155.4,148.1,0.716,537447.8,537447.8,5437,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589930,942382.00
08/30/2016 16:45,2,4.994,ACTIVE,213.29,345.06,59.965,1472589906,"274151322000088","219011344069620",26.40,48.80,0,332.73,377.52,133.5,127.0,0.508,765744.8,765744.8,5402,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589931,942383.00
08/30/2016 16:45,2,3.379,ACTIVE,214.41,423.20,59.954,1472589906,"274151322000068","219011344069620",38.66,50.40,0,385.03,448.75,132.5,126.0,0.495,659273.9,659273.9,5488,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589932,942384.00
08/30/2016 16:45,2,5.443,ACTIVE,216.67,354.67,59.944,1472589906,"201051344001135","219011344069620",28.03,41.50,0,334.54,396.75,154.6,147.3,0.720,533595.9,533595.9,5434,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589933,942385.00
08/30/2016 16:45,2,5.430,ACTIVE,216.90,358.28,59.933,1472589906,"201051344000594","219011344069620",28.61,43.40,0,336.64,399.46,157.3,149.9,0.725,544409.7,544409.7,5445,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589934,942386.00
08/30/2016 16:45,2,5.436,ACTIVE,217.13,356.18,59.970,1472589906,"201051344001203","219011344069620",28.29,40.20,0,338.14,397.05,155.7,148.4,0.738,541695.8,541695.8,5450,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589935,942387.00
08/30/2016 16:45,2,5.055,ACTIVE,213.51,359.18,59.965,1472589906,"274151322000054","219011344069620",26.64,49.50,0,332.43,378.72,136.3,129.7,0.526,781580.1,781580.1,5395,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589936,942388.00
08/30/2016 16:45,2,5.381,ACTIVE,217.80,358.28,59.975,1472589906,"201051344000867","219011344069620",28.96,35.80,0,338.44,399.16,157.9,150.5,0.720,531735.7,531735.7,5448,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589937,942389.00
08/30/2016 16:45,2,5.203,ACTIVE,216.90,356.78,59.965,1472589906,"201051344001093","219011344069620",28.78,38.00,0,337.84,396.45,151.7,144.5,0.698,538702.6,538702.6,5469,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589938,942390.00
08/30/2016 16:45,2,5.457,ACTIVE,218.03,358.58,59.970,1472589906,"201051344000900","219011344069620",29.06,32.80,0,336.64,400.66,160.6,153.1,0.734,548379.9,548379.9,5459,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589939,942391.00
08/30/2016 16:45,2,5.357,ACTIVE,218.26,360.08,59.981,1472589906,"201051344000648","219011344069620",28.75,34.00,0,337.54,399.76,156.1,148.7,0.738,537469.8,537469.8,5441,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589940,942392.00
08/30/2016 16:45,2,5.408,ACTIVE,218.48,360.08,59.970,1472589906,"201051344000569","219011344069620",29.02,34.80,0,336.64,400.96,159.0,151.5,0.742,548513.9,548513.9,5444,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589941,942393.00
08/30/2016 16:45,2,5.482,ACTIVE,218.71,360.99,59.959,1472589906,"201051344000983","219011344069620",28.88,34.00,0,336.64,400.36,160.3,152.8,0.747,540824.4,540824.4,5438,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589942,942394.00
08/30/2016 16:45,2,5.475,ACTIVE,218.48,358.88,60.002,1472589906,"201051344001158","219011344069620",28.15,35.60,0,337.24,398.56,156.0,148.7,0.734,532874.9,532874.9,5446,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589943,942395.00
08/30/2016 16:45,2,5.439,ACTIVE,218.71,361.59,59.938,1472589906,"201051344000576","219011344069620",28.65,32.60,0,336.04,399.46,157.8,150.4,0.729,540384.9,540384.9,5456,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589944,942396.00
08/30/2016 16:45,2,5.043,ACTIVE,213.74,364.29,59.959,1472589906,"274151322000087","219011344069620",26.64,62.80,0,332.73,376.92,136.0,129.3,0.495,753865.5,753865.5,5466,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472589945,942397.00
08/30/2016 17:00,2,5.014,ACTIVE,218.48,358.58,59.975,1472590803,"201051344000645","219011344069620",28.53,33.00,0,338.74,396.45,144.9,137.9,0.654,539901.4,539901.4,5453,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590804,942398.00
08/30/2016 17:00,2,4.631,ACTIVE,213.96,352.87,59.944,1472590803,"274151322000085","219011344069620",26.44,47.50,0,333.33,375.11,124.0,117.7,0.477,781589.0,781589.0,5396,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590805,942399.00
08/30/2016 17:00,2,4.979,ACTIVE,217.80,359.48,59.970,1472590803,"201051344000633","219011344069620",28.57,36.50,0,337.54,396.45,144.1,137.2,0.685,531421.4,531421.4,5447,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590806,942400.00
08/30/2016 17:00,2,5.010,ACTIVE,218.48,359.18,59.965,1472590803,"201051344000469","219011344069620",28.55,30.80,0,337.54,397.05,144.8,137.9,0.689,533889.1,533889.1,5463,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590807,942401.00
08/30/2016 17:00,2,4.908,ACTIVE,216.00,354.67,59.970,1472590803,"201051344000646","219011344069620",28.47,38.80,0,331.23,390.14,141.6,134.8,0.663,534653.1,534653.1,5440,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590808,942402.00
08/30/2016 17:00,2,4.654,ACTIVE,213.51,347.16,59.986,1472590803,"274151322000052","219011344069620",27.85,50.60,0,333.33,376.92,131.2,124.7,0.517,802531.9,802531.9,5395,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590809,942403.00
08/30/2016 17:00,2,5.127,ACTIVE,217.13,356.48,59.986,1472590803,"201051344000585","219011344069620",28.45,38.00,0,337.24,393.75,147.7,140.6,0.689,544180.7,544180.7,5436,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590810,942404.00
08/30/2016 17:00,2,4.844,ACTIVE,215.77,353.77,59.991,1472590803,"201051344001230","219011344069620",28.65,37.80,0,331.83,389.84,140.6,133.7,0.650,537836.6,537836.6,5462,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590811,942405.00
08/30/2016 17:00,2,4.971,ACTIVE,217.13,356.18,59.959,1472590803,"201051344000582","219011344069620",28.01,38.20,0,337.24,393.75,141.0,134.1,0.658,530576.8,530576.8,5436,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590812,942406.00
08/30/2016 17:00,2,4.900,ACTIVE,216.00,354.97,59.981,1472590803,"201051344000955","219011344069620",27.91,40.20,0,332.13,389.24,138.5,131.8,0.658,544369.7,544369.7,5441,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590813,942407.00
08/30/2016 17:00,2,3.088,ACTIVE,213.51,426.51,59.965,1472590803,"274151322000094","219011344069620",38.63,49.30,0,391.04,444.85,120.9,114.8,0.468,658979.8,658979.8,5495,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590814,942408.00
08/30/2016 17:00,2,5.008,ACTIVE,218.71,359.48,59.996,1472590803,"201051344000579","219011344069620",28.53,38.00,0,338.74,396.15,144.7,137.7,0.658,548121.4,548121.4,5452,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590814,942409.00
08/30/2016 17:00,2,4.857,ACTIVE,216.00,354.07,60.012,1472590803,"201051344000890","219011344069620",28.69,39.80,0,331.23,389.84,140.9,134.0,0.645,541631.5,541631.5,5437,0,0,0,L,1122011218,0,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590815,942410.00
08/30/2016 17:00,2,4.867,ACTIVE,216.67,355.28,59.991,1472590803,"201051344000438","219011344069620",28.39,40.80,0,337.54,390.74,140.0,133.2,0.663,543114.0,543114.0,5445,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590816,942411.00
08/30/2016 17:00,2,4.852,ACTIVE,216.22,354.37,59.986,1472590803,"201051344000417","219011344069620",28.23,40.40,0,333.03,389.24,138.6,131.9,0.658,534402.8,534402.8,5439,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590817,942412.00
08/30/2016 17:00,2,4.705,ACTIVE,213.29,362.49,59.986,1472590803,"274151322000083","219011344069620",27.93,52.00,0,333.03,377.22,132.9,126.4,0.539,795261.3,795261.3,5413,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590818,942413.00
08/30/2016 17:00,2,4.912,ACTIVE,214.19,356.78,59.991,1472590803,"274151322000076","219011344069620",28.33,50.40,0,332.43,379.92,141.0,134.1,0.548,848570.7,848570.7,5417,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590819,942414.00
08/30/2016 17:00,2,5.066,ACTIVE,217.58,357.38,60.007,1472590803,"201051344000868","219011344069620",28.17,31.50,0,337.84,396.15,144.6,137.6,0.658,532717.2,532717.2,5455,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590820,942415.00
08/30/2016 17:00,2,4.979,ACTIVE,213.29,360.69,59.975,1472590803,"274151322000095","219011344069620",28.39,51.00,0,333.33,379.62,143.1,136.2,0.548,840021.4,840021.4,5431,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590821,942416.00
08/30/2016 17:00,2,5.037,ACTIVE,218.48,355.88,60.002,1472590803,"201051344000988","219011344069620",18.53,31.80,0,337.84,380.22,94.6,89.4,0.451,521182.6,521182.6,5461,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590822,942417.00
08/30/2016 17:00,2,5.029,ACTIVE,216.90,357.08,59.991,1472590803,"201051344001025","219011344069620",28.43,39.50,0,337.54,391.34,145.0,138.0,0.654,542993.9,542993.9,5446,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590823,942418.00
08/30/2016 17:00,2,5.078,ACTIVE,218.71,360.38,60.002,1472590803,"201051344000458","219011344069620",28.37,34.00,0,337.54,397.05,145.9,138.9,0.676,540067.5,540067.5,5446,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590824,942419.00
08/30/2016 17:00,2,4.951,ACTIVE,219.16,360.08,60.007,1472590803,"201051344000853","219011344069620",29.16,32.40,0,337.84,396.15,146.3,139.3,0.689,539314.7,539314.7,5448,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590825,942420.00
08/30/2016 17:00,2,4.924,ACTIVE,216.22,355.58,59.949,1472590803,"201051344000685","219011344069620",28.43,38.40,0,333.63,389.84,141.7,134.9,0.681,542372.9,542372.9,5457,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590826,942421.00
