ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 17:00,2,4.979,ACTIVE,216.90,355.88,59.996,1472590803,"201051344000917","219011344069620",28.41,38.00,0,336.64,393.15,143.2,136.3,0.676,539331.5,539331.5,5466,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590827,942422.00
08/30/2016 17:00,2,4.975,ACTIVE,216.22,356.48,59.996,1472590803,"201051344001145","219011344069620",28.37,37.30,0,333.63,391.04,142.8,135.9,0.650,544528.6,544528.6,5462,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590828,942423.00
08/30/2016 17:00,2,4.980,ACTIVE,217.35,358.58,60.002,1472590803,"201051344000651","219011344069620",28.25,38.40,0,337.84,393.75,142.5,135.6,0.654,537483.3,537483.3,5438,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590829,942424.00
08/30/2016 17:00,2,4.516,ACTIVE,213.51,358.28,59.986,1472590803,"274151322000088","219011344069620",26.74,46.80,0,333.33,375.11,122.3,116.1,0.468,765775.1,765775.1,5403,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590830,942425.00
08/30/2016 17:00,2,3.180,ACTIVE,214.41,415.99,59.970,1472590803,"274151322000068","219011344069620",37.73,48.80,0,387.44,446.05,120.0,113.9,0.460,659304.0,659304.0,5489,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590831,942426.00
08/30/2016 17:00,2,4.979,ACTIVE,216.67,355.88,59.981,1472590803,"201051344001135","219011344069620",27.97,39.00,0,335.44,389.84,141.1,134.3,0.654,533631.1,533631.1,5435,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590832,942427.00
08/30/2016 17:00,2,4.982,ACTIVE,217.13,356.78,60.012,1472590803,"201051344000594","219011344069620",28.53,40.80,0,336.64,394.35,144.1,137.1,0.667,544445.5,544445.5,5446,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590833,942428.00
08/30/2016 17:00,2,4.926,ACTIVE,217.13,355.88,60.012,1472590803,"201051344001203","219011344069620",28.49,38.60,0,337.24,393.75,142.2,135.3,0.667,541731.3,541731.3,5451,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590834,942429.00
08/30/2016 17:00,2,4.557,ACTIVE,213.96,354.37,59.991,1472590803,"274151322000054","219011344069620",26.98,46.60,0,333.33,376.01,124.5,118.3,0.482,781611.0,781611.0,5396,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590835,942430.00
08/30/2016 17:00,2,5.002,ACTIVE,217.80,357.98,59.981,1472590803,"201051344000867","219011344069620",28.49,34.30,0,338.14,394.65,144.3,137.3,0.658,531771.7,531771.7,5449,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590836,942431.00
08/30/2016 17:00,2,4.742,ACTIVE,217.13,356.18,59.991,1472590803,"201051344001093","219011344069620",28.73,36.00,0,337.24,391.34,137.9,131.2,0.636,538737.0,538737.0,5470,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590836,942432.00
08/30/2016 17:00,2,5.002,ACTIVE,218.26,359.18,59.986,1472590803,"201051344000900","219011344069620",28.96,31.50,0,337.24,397.05,146.8,139.7,0.667,548416.4,548416.4,5460,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590837,942433.00
08/30/2016 17:00,2,4.916,ACTIVE,218.26,358.28,60.018,1472590803,"201051344000648","219011344069620",28.63,32.60,0,338.44,396.45,142.6,135.7,0.676,537505.3,537505.3,5442,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590838,942434.00
08/30/2016 17:00,2,4.961,ACTIVE,218.48,357.98,59.986,1472590803,"201051344000569","219011344069620",28.88,33.30,0,337.84,396.45,145.1,138.1,0.685,548550.0,548550.0,5445,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590839,942435.00
08/30/2016 17:00,2,4.938,ACTIVE,218.71,359.78,59.991,1472590803,"201051344000983","219011344069620",29.24,33.00,0,337.84,398.26,146.3,139.3,0.698,540860.8,540860.8,5439,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590840,942436.00
08/30/2016 17:00,2,4.980,ACTIVE,218.48,359.18,59.981,1472590803,"201051344001158","219011344069620",28.21,34.50,0,337.84,397.05,142.3,135.4,0.672,532910.4,532910.4,5447,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590841,942437.00
08/30/2016 17:00,2,4.863,ACTIVE,218.71,359.48,59.996,1472590803,"201051344000576","219011344069620",29.20,31.50,0,337.24,397.05,144.0,137.0,0.672,540420.7,540420.7,5457,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590842,942438.00
08/30/2016 17:00,2,4.615,ACTIVE,213.74,343.85,59.991,1472590803,"274151322000087","219011344069620",26.66,60.30,0,333.03,374.21,124.7,118.4,0.451,753896.5,753896.5,5467,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472590843,942439.00
08/30/2016 17:15,2,4.541,ACTIVE,217.80,357.68,59.965,1472591703,"201051344000645","219011344069620",28.19,32.80,0,338.74,392.55,129.6,123.2,0.592,539934.1,539934.1,5454,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591704,942440.00
08/30/2016 17:15,2,4.092,ACTIVE,213.74,356.48,59.954,1472591703,"274151322000085","219011344069620",26.82,46.20,0,333.93,372.11,111.1,105.3,0.433,781616.8,781616.8,5397,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591705,942441.00
08/30/2016 17:15,2,4.488,ACTIVE,217.35,356.18,59.975,1472591703,"201051344000633","219011344069620",28.47,35.20,0,337.84,392.25,129.3,122.9,0.614,531453.9,531453.9,5448,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591706,942442.00
08/30/2016 17:15,2,4.455,ACTIVE,218.26,357.68,59.970,1472591703,"201051344000469","219011344069620",28.75,30.50,0,338.44,392.55,129.8,123.4,0.619,533921.7,533921.7,5464,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591707,942443.00
08/30/2016 17:15,2,4.484,ACTIVE,215.77,353.17,59.970,1472591703,"201051344000646","219011344069620",27.91,38.20,0,332.73,387.14,126.8,120.4,0.597,534684.9,534684.9,5441,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591708,942444.00
08/30/2016 17:15,2,4.158,ACTIVE,213.74,354.97,59.965,1472591703,"274151322000052","219011344069620",27.93,48.80,0,333.33,374.51,117.7,111.6,0.464,802561.4,802561.4,5396,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591709,942445.00
08/30/2016 17:15,2,4.627,ACTIVE,216.90,354.37,59.970,1472591703,"201051344000585","219011344069620",28.39,37.30,0,333.33,387.74,133.0,126.4,0.614,544214.1,544214.1,5437,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591709,942446.00
08/30/2016 17:15,2,4.344,ACTIVE,215.54,351.67,59.959,1472591703,"201051344001230","219011344069620",28.55,37.80,0,331.83,385.03,125.7,119.4,0.588,537868.2,537868.2,5463,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591710,942447.00
08/30/2016 17:15,2,4.430,ACTIVE,216.67,354.37,59.965,1472591703,"201051344000582","219011344069620",28.07,38.20,0,333.93,387.74,126.0,119.7,0.588,530608.5,530608.5,5437,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591711,942448.00
08/30/2016 17:15,2,4.365,ACTIVE,215.77,352.27,59.954,1472591703,"201051344000955","219011344069620",28.03,40.60,0,332.43,384.73,123.9,117.6,0.592,544400.8,544400.8,5442,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591712,942449.00
08/30/2016 17:15,2,2.748,ACTIVE,213.74,414.19,59.949,1472591703,"274151322000094","219011344069620",38.57,47.80,0,388.34,448.45,107.6,101.9,0.420,659006.8,659006.8,5496,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591713,942450.00
08/30/2016 17:15,2,4.539,ACTIVE,218.03,357.38,59.975,1472591703,"201051344000579","219011344069620",28.25,36.50,0,338.74,392.55,129.8,123.4,0.605,548154.0,548154.0,5453,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591714,942451.00
08/30/2016 17:15,2,4.396,ACTIVE,215.77,352.27,59.975,1472591703,"201051344000890","219011344069620",28.33,39.30,0,333.03,385.93,126.0,119.7,0.579,541663.2,541663.2,5438,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591715,942452.00
08/30/2016 17:15,2,4.369,ACTIVE,216.45,353.47,59.970,1472591703,"201051344000438","219011344069620",28.39,40.20,0,333.93,386.53,125.6,119.3,0.597,543145.5,543145.5,5446,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591716,942453.00
08/30/2016 17:15,2,4.443,ACTIVE,216.00,353.47,59.996,1472591703,"201051344000417","219011344069620",27.53,40.20,0,333.03,385.93,123.9,117.7,0.592,534433.9,534433.9,5440,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591717,942454.00
08/30/2016 17:15,2,4.234,ACTIVE,213.51,361.29,59.970,1472591703,"274151322000083","219011344069620",27.93,51.00,0,333.33,373.61,119.7,113.6,0.491,795291.2,795291.2,5414,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591718,942455.00
08/30/2016 17:15,2,4.424,ACTIVE,214.19,347.16,59.970,1472591703,"274151322000076","219011344069620",28.27,48.50,0,333.33,376.92,126.5,120.2,0.482,848602.5,848602.5,5418,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591718,942456.00
08/30/2016 17:15,2,4.459,ACTIVE,217.13,356.18,59.991,1472591703,"201051344000868","219011344069620",28.65,31.30,0,338.44,392.25,129.3,122.9,0.583,532749.8,532749.8,5456,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591719,942457.00
08/30/2016 17:15,2,4.490,ACTIVE,213.51,349.86,59.965,1472591703,"274151322000095","219011344069620",28.39,49.00,0,333.93,376.31,129.1,122.6,0.486,840053.6,840053.6,5432,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591721,942458.00
08/30/2016 17:15,2,4.541,ACTIVE,218.03,354.37,59.938,1472591703,"201051344000988","219011344069620",18.41,32.20,0,338.14,377.82,84.7,79.8,0.393,521203.7,521203.7,5462,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591722,942459.00
08/30/2016 17:15,2,4.553,ACTIVE,216.45,354.07,59.970,1472591703,"201051344001025","219011344069620",28.15,38.80,0,333.93,387.44,129.7,123.2,0.583,543026.5,543026.5,5447,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591723,942460.00
08/30/2016 17:15,2,4.512,ACTIVE,218.26,357.98,59.975,1472591703,"201051344000458","219011344069620",28.73,33.30,0,338.44,392.25,131.3,124.8,0.623,540100.4,540100.4,5447,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591724,942461.00
08/30/2016 17:15,2,4.502,ACTIVE,218.48,357.08,59.970,1472591703,"201051344000853","219011344069620",28.80,32.20,0,339.04,392.25,131.3,124.9,0.610,539347.7,539347.7,5449,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591725,942462.00
08/30/2016 17:15,2,4.439,ACTIVE,215.77,354.07,59.975,1472591703,"201051344000685","219011344069620",28.23,38.20,0,333.33,387.44,126.9,120.6,0.619,542404.7,542404.7,5458,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591726,942463.00
08/30/2016 17:15,2,4.508,ACTIVE,216.67,353.77,59.975,1472591703,"201051344000917","219011344069620",28.15,37.50,0,332.43,387.14,128.5,122.1,0.610,539363.8,539363.8,5467,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591726,942464.00
08/30/2016 17:15,2,4.473,ACTIVE,216.00,352.87,59.986,1472591703,"201051344001145","219011344069620",28.39,36.50,0,333.03,386.83,128.6,122.2,0.588,544560.8,544560.8,5463,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591727,942465.00
08/30/2016 17:15,2,4.486,ACTIVE,216.90,355.28,59.981,1472591703,"201051344000651","219011344069620",28.09,38.80,0,337.84,388.94,127.7,121.3,0.588,537515.3,537515.3,5439,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591728,942466.00
08/30/2016 17:15,2,4.033,ACTIVE,213.51,347.46,59.965,1472591703,"274151322000088","219011344069620",26.80,45.50,0,333.93,372.41,109.4,103.7,0.407,765802.6,765802.6,5404,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591729,942467.00
08/30/2016 17:15,2,2.748,ACTIVE,214.41,424.11,59.965,1472591703,"274151322000068","219011344069620",38.74,48.00,0,387.74,443.64,107.7,102.0,0.415,659331.1,659331.1,5490,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591730,942468.00
08/30/2016 17:15,2,4.436,ACTIVE,216.22,352.87,59.975,1472591703,"201051344001135","219011344069620",28.19,38.80,0,333.33,386.53,126.6,120.3,0.588,533662.8,533662.8,5436,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591731,942469.00
08/30/2016 17:15,2,4.557,ACTIVE,216.67,355.88,59.965,1472591703,"201051344000594","219011344069620",28.05,39.50,0,336.64,389.54,129.5,123.1,0.597,544477.9,544477.9,5447,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591732,942470.00
08/30/2016 17:15,2,4.500,ACTIVE,216.67,354.07,59.965,1472591703,"201051344001203","219011344069620",27.83,38.20,0,337.54,388.04,126.8,120.5,0.597,541763.2,541763.2,5452,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591733,942471.00
08/30/2016 17:15,2,4.092,ACTIVE,213.74,347.46,59.970,1472591703,"274151322000054","219011344069620",26.94,45.50,0,333.63,373.61,111.7,105.9,0.433,781639.0,781639.0,5397,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591734,942472.00
08/30/2016 17:15,2,4.473,ACTIVE,217.35,354.97,59.975,1472591703,"201051344000867","219011344069620",28.59,33.50,0,338.14,391.34,129.6,123.1,0.588,531804.2,531804.2,5450,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591735,942473.00
08/30/2016 17:15,2,4.291,ACTIVE,216.67,353.47,59.986,1472591703,"201051344001093","219011344069620",28.29,36.00,0,335.14,386.53,123.0,116.8,0.570,538768.0,538768.0,5471,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591736,942474.00
08/30/2016 17:15,2,4.486,ACTIVE,217.58,357.68,59.975,1472591703,"201051344000900","219011344069620",29.02,31.00,0,338.44,393.75,131.8,125.2,0.601,548449.5,548449.5,5461,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591737,942475.00
08/30/2016 17:15,2,4.430,ACTIVE,217.80,357.08,59.981,1472591703,"201051344000648","219011344069620",28.55,32.00,0,339.04,392.25,128.1,121.7,0.588,537537.4,537537.4,5443,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591738,942476.00
08/30/2016 17:15,2,4.445,ACTIVE,217.80,357.68,59.970,1472591703,"201051344000569","219011344069620",28.96,32.80,0,337.84,392.55,130.4,123.9,0.619,548582.7,548582.7,5446,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591738,942477.00
08/30/2016 17:15,2,4.488,ACTIVE,218.03,357.08,59.975,1472591703,"201051344000983","219011344069620",29.02,32.60,0,338.44,393.15,131.9,125.4,0.619,540893.9,540893.9,5440,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591739,942478.00
08/30/2016 17:15,2,4.514,ACTIVE,218.03,357.98,59.981,1472591703,"201051344001158","219011344069620",27.93,34.30,0,338.74,391.94,127.7,121.4,0.605,532942.5,532942.5,5448,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591740,942479.00
08/30/2016 17:15,2,4.402,ACTIVE,218.03,358.88,59.949,1472591703,"201051344000576","219011344069620",28.94,31.50,0,337.84,391.94,129.0,122.6,0.601,540453.2,540453.2,5458,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591741,942480.00
08/30/2016 17:15,2,4.133,ACTIVE,213.74,342.65,59.991,1472591703,"274151322000087","219011344069620",26.76,59.50,0,333.33,372.11,111.9,106.1,0.402,753924.5,753924.5,5468,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472591742,942481.00
08/30/2016 17:30,2,3.979,ACTIVE,217.80,355.28,59.986,1472592603,"201051344000645","219011344069620",28.63,31.80,0,335.44,393.75,115.3,109.4,0.530,539963.1,539963.1,5455,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592604,942482.00
08/30/2016 17:30,2,3.584,ACTIVE,214.64,344.15,59.965,1472592603,"274151322000085","219011344069620",27.31,43.80,0,333.93,370.30,99.2,93.8,0.380,781641.7,781641.7,5398,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592605,942483.00
08/30/2016 17:30,2,3.953,ACTIVE,217.35,355.58,59.970,1472592603,"201051344000633","219011344069620",28.78,35.40,0,338.44,392.25,115.3,109.4,0.548,531482.9,531482.9,5449,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592606,942484.00
08/30/2016 17:30,2,3.918,ACTIVE,218.03,356.78,59.970,1472592603,"201051344000469","219011344069620",29.10,30.50,0,338.44,388.94,115.5,109.6,0.552,533950.9,533950.9,5465,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592607,942485.00
08/30/2016 17:30,2,3.943,ALERT,216.45,352.87,59.959,1472592603,"201051344000646","219011344069620",28.45,36.30,0,301.17,391.94,113.7,107.8,0.539,534713.4,534713.4,5442,0,0,0,L,1122011218,0,124.27,123.14,0002,31,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592609,942486.00
08/30/2016 17:30,2,3.650,ACTIVE,214.41,360.99,59.959,1472592603,"274151322000052","219011344069620",28.05,46.60,0,333.63,370.90,103.6,98.1,0.407,802587.7,802587.7,5397,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592610,942487.00
08/30/2016 17:30,2,4.168,ALERT,217.35,354.67,59.970,1472592603,"201051344000585","219011344069620",28.47,35.60,0,302.07,476.41,120.1,114.0,0.557,544244.1,544244.1,5438,0,0,0,L,1122011218,0,124.04,124.04,0002,31,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592612,942488.00
08/30/2016 17:30,2,3.883,ACTIVE,216.22,352.27,59.965,1472592603,"201051344001230","219011344069620",28.55,35.40,0,332.73,381.12,112.3,106.5,0.521,537896.5,537896.5,5464,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592613,942489.00
08/30/2016 17:30,2,3.955,ACTIVE,217.58,354.37,59.970,1472592603,"201051344000582","219011344069620",28.17,36.30,0,335.14,382.63,112.9,107.0,0.526,530637.0,530637.0,5438,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592614,942490.00
08/30/2016 17:30,2,3.812,ALERT,216.45,351.67,59.975,1472592603,"201051344000955","219011344069620",28.65,38.40,0,301.47,392.25,110.6,104.9,0.526,544428.6,544428.6,5443,0,0,0,L,1122011218,0,123.59,123.36,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592615,942491.00
08/30/2016 17:30,2,2.418,ACTIVE,214.64,417.79,59.965,1472592603,"274151322000094","219011344069620",38.55,46.40,0,389.84,443.04,95.3,90.0,0.371,659030.8,659030.8,5497,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592616,942492.00
08/30/2016 17:30,2,3.982,ACTIVE,217.80,355.58,60.018,1472592603,"201051344000579","219011344069620",28.77,35.80,0,339.04,388.04,116.0,110.1,0.539,548183.3,548183.3,5454,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592617,942493.00
08/30/2016 17:30,2,3.959,ACTIVE,216.45,351.97,59.959,1472592603,"201051344000890","219011344069620",28.21,38.00,0,333.33,381.73,113.1,107.3,0.521,541691.7,541691.7,5439,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592618,942494.00
08/30/2016 17:30,2,3.838,ACTIVE,216.90,353.77,59.959,1472592603,"201051344000438","219011344069620",28.80,38.60,0,334.54,383.23,112.0,106.2,0.526,543173.8,543173.8,5447,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592619,942495.00
08/30/2016 17:30,2,3.846,ACTIVE,216.67,353.47,59.970,1472592603,"201051344000417","219011344069620",28.57,38.60,0,334.24,381.12,111.2,105.4,0.535,534462.0,534462.0,5441,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592620,942496.00
08/30/2016 17:30,2,3.680,ALERT,213.96,342.05,59.970,1472592603,"274151322000083","219011344069620",28.47,49.30,0,295.46,383.23,106.0,100.4,0.420,795318.0,795318.0,5415,0,0,0,L,1151911521,0,122.91,123.36,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592622,942497.00
08/30/2016 17:30,2,3.826,ALERT,215.09,347.76,59.975,1472592603,"274151322000076","219011344069620",28.94,46.80,0,296.96,385.93,112.1,106.3,0.433,848630.8,848630.8,5419,0,0,0,L,1151911521,0,123.36,123.81,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592624,942498.00
08/30/2016 17:30,2,3.893,ACTIVE,217.13,354.67,59.949,1472592603,"201051344000868","219011344069620",29.14,31.30,0,337.54,388.04,114.9,109.0,0.517,532778.9,532778.9,5457,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592624,942499.00
08/30/2016 17:30,2,3.924,ALERT,214.19,343.55,59.975,1472592603,"274151322000095","219011344069620",28.88,47.00,0,287.95,383.23,114.7,108.8,0.420,840082.6,840082.6,5433,0,0,0,L,1151911521,0,123.36,123.14,0002,36,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592626,942500.00
08/30/2016 17:30,2,3.951,ACTIVE,217.80,364.89,59.975,1472592603,"201051344000988","219011344069620",18.85,30.00,0,326.12,398.26,75.5,70.9,0.601,521222.7,521222.7,5463,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592627,942501.00
08/30/2016 17:30,2,3.992,ACTIVE,217.13,352.57,59.944,1472592603,"201051344001025","219011344069620",28.86,37.00,0,334.24,382.93,116.7,110.7,0.530,543056.0,543056.0,5448,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592628,942502.00
08/30/2016 17:30,2,4.008,ACTIVE,217.80,356.48,59.981,1472592603,"201051344000458","219011344069620",28.69,33.50,0,338.74,390.74,116.4,110.4,0.557,540130.0,540130.0,5448,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592629,942503.00
08/30/2016 17:30,2,3.988,ALERT,218.48,356.48,59.944,1472592603,"201051344000853","219011344069620",28.84,31.80,0,295.16,399.16,116.5,110.5,0.548,539377.2,539377.2,5450,0,0,0,L,1122011218,0,124.49,124.49,0002,29,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592631,942504.00
08/30/2016 17:30,2,3.859,ACTIVE,216.45,353.47,59.970,1472592603,"201051344000685","219011344069620",28.94,36.50,0,334.54,381.73,113.2,107.3,0.548,542433.4,542433.4,5459,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592632,942505.00
08/30/2016 17:30,2,3.965,ACTIVE,217.13,352.87,59.981,1472592603,"201051344000917","219011344069620",28.67,36.50,0,333.03,383.23,115.1,109.1,0.539,539392.9,539392.9,5468,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592633,942506.00
08/30/2016 17:30,2,3.971,ACTIVE,216.22,351.67,59.970,1472592603,"201051344001145","219011344069620",28.57,35.40,0,334.54,382.63,114.8,108.9,0.530,544590.0,544590.0,5464,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592634,942507.00
08/30/2016 17:30,2,3.963,ACTIVE,217.13,353.17,59.981,1472592603,"201051344000651","219011344069620",28.45,37.00,0,337.54,383.53,114.1,108.2,0.526,537544.3,537544.3,5440,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592634,942508.00
08/30/2016 17:30,2,3.490,ALERT,214.19,346.26,59.970,1472592603,"274151322000088","219011344069620",27.47,43.20,0,297.26,373.91,97.0,91.7,0.362,765827.1,765827.1,5405,0,0,0,L,1151911521,0,123.59,123.14,0002,34,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592636,942509.00
08/30/2016 17:30,2,2.436,ALERT,215.09,420.80,59.975,1472592603,"274151322000068","219011344069620",38.66,46.80,0,296.66,483.62,96.2,91.0,0.367,659355.2,659355.2,5491,0,0,0,L,1151911521,0,123.81,123.81,0002,40,0,0,0,0,0,0,1,1240,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592638,942510.00
08/30/2016 17:30,2,3.920,ALERT,216.90,351.97,59.970,1472592603,"201051344001135","219011344069620",28.57,38.00,0,301.47,389.24,113.5,107.6,0.521,533691.5,533691.5,5437,0,0,0,L,1122011218,0,124.04,123.36,0002,34,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592640,942511.00
08/30/2016 17:30,2,3.947,ACTIVE,216.45,354.07,59.981,1472592603,"201051344000594","219011344069620",28.77,39.00,0,335.14,388.34,115.0,109.1,0.535,544507.2,544507.2,5448,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592641,942512.00
08/30/2016 17:30,2,3.904,ACTIVE,217.35,353.47,60.007,1472592603,"201051344001203","219011344069620",28.65,36.30,0,335.14,383.23,113.4,107.5,0.535,541792.1,541792.1,5453,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592642,942513.00
08/30/2016 17:30,2,3.557,ALERT,214.41,341.45,59.981,1472592603,"274151322000054","219011344069620",27.53,43.80,0,297.57,373.61,99.1,93.7,0.371,781664.1,781664.1,5398,0,0,0,L,1151911521,0,123.36,123.14,0002,35,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592644,942514.00
08/30/2016 17:30,2,3.973,ACTIVE,217.35,354.07,60.012,1472592603,"201051344000867","219011344069620",28.57,33.00,0,321.91,393.15,115.0,109.0,0.526,531833.5,531833.5,5451,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592645,942515.00
08/30/2016 17:30,2,3.729,ACTIVE,217.13,353.77,59.981,1472592603,"201051344001093","219011344069620",28.88,34.80,0,335.44,382.33,109.2,103.4,0.499,538795.9,538795.9,5472,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592645,942516.00
08/30/2016 17:30,2,3.945,ALERT,217.58,356.18,59.970,1472592603,"201051344000900","219011344069620",29.18,31.30,0,304.78,395.85,116.6,110.6,0.526,548479.2,548479.2,5462,0,0,0,L,1122011218,0,124.04,124.27,0002,27,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592647,942517.00
08/30/2016 17:30,2,3.875,ALERT,217.58,355.28,59.986,1472592603,"201051344000648","219011344069620",28.86,31.50,0,303.58,396.45,113.3,107.4,0.526,537566.3,537566.3,5444,0,0,0,L,1122011218,0,123.59,124.49,0002,27,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592649,942518.00
08/30/2016 17:30,2,3.947,ACTIVE,217.80,354.67,59.991,1472592603,"201051344000569","219011344069620",28.88,32.40,0,338.14,388.94,115.4,109.5,0.539,548612.3,548612.3,5447,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592650,942519.00
08/30/2016 17:30,2,3.990,ALERT,217.80,356.78,59.981,1472592603,"201051344000983","219011344069620",28.96,32.40,0,304.48,486.62,117.1,111.1,0.548,540923.8,540923.8,5441,0,0,0,L,1122011218,0,124.04,124.27,0002,29,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592652,942520.00
08/30/2016 17:30,2,3.965,ACTIVE,217.80,354.97,59.991,1472592603,"201051344001158","219011344069620",28.27,33.00,0,338.44,391.64,113.5,107.7,0.544,532971.5,532971.5,5449,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592653,942521.00
08/30/2016 17:30,2,3.881,ALERT,218.03,357.08,59.986,1472592603,"201051344000576","219011344069620",29.00,31.00,0,305.38,396.75,114.0,108.1,0.530,540482.3,540482.3,5459,0,0,0,L,1122011218,0,124.04,124.27,0002,26,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592654,942522.00
08/30/2016 17:30,2,3.564,ACTIVE,214.64,347.16,59.996,1472592603,"274151322000087","219011344069620",27.53,57.70,0,333.63,368.80,99.4,94.0,0.362,753949.9,753949.9,5469,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472592655,942523.00
08/30/2016 17:45,2,3.432,ACTIVE,215.77,350.77,59.970,1472593504,"201051344000645","219011344069620",28.67,31.30,0,335.14,383.83,99.6,94.2,0.460,539988.6,539988.6,5456,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593505,942524.00
08/30/2016 17:45,2,3.055,ACTIVE,212.16,342.95,59.996,1472593504,"274151322000085","219011344069620",27.47,43.00,0,330.33,365.80,85.0,80.1,0.323,781663.4,781663.4,5399,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593506,942525.00
08/30/2016 17:45,2,3.404,ACTIVE,215.32,351.97,59.970,1472593504,"201051344000633","219011344069620",28.90,33.80,0,334.54,383.53,99.6,94.2,0.468,531508.3,531508.3,5450,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593507,942526.00
08/30/2016 17:45,2,3.396,ACTIVE,215.77,351.97,59.938,1472593504,"201051344000469","219011344069620",28.98,29.50,0,334.84,383.83,99.7,94.3,0.482,533976.3,533976.3,5466,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593508,942527.00
08/30/2016 17:45,2,3.410,ALERT,213.74,348.06,59.970,1472593504,"201051344000646","219011344069620",28.41,35.80,0,302.07,393.45,98.1,92.7,0.473,534738.3,534738.3,5444,0,0,0,L,1122011218,0,122.91,121.55,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593510,942528.00
08/30/2016 17:45,2,3.082,ACTIVE,211.93,350.77,59.970,1472593504,"274151322000052","219011344069620",28.43,45.30,0,328.22,367.30,88.7,83.7,0.345,802610.4,802610.4,5398,0,0,0,L,1151911521,0,121.33,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593511,942529.00
08/30/2016 17:45,2,3.611,ACTIVE,214.64,349.56,59.981,1472593504,"201051344000585","219011344069620",28.63,35.00,0,332.43,380.52,104.7,99.1,0.486,544270.7,544270.7,5440,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593512,942530.00
08/30/2016 17:45,2,3.305,ACTIVE,213.74,346.56,59.981,1472593504,"201051344001230","219011344069620",28.88,34.80,0,329.43,377.22,96.6,91.3,0.451,537921.2,537921.2,5465,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593513,942531.00
08/30/2016 17:45,2,3.373,ACTIVE,214.87,348.06,59.975,1472593504,"201051344000582","219011344069620",28.53,35.60,0,332.13,380.52,97.5,92.2,0.451,530661.8,530661.8,5439,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593514,942532.00
08/30/2016 17:45,2,3.275,ALERT,213.96,347.16,59.986,1472593504,"201051344000955","219011344069620",28.69,37.50,0,296.66,391.04,95.1,89.9,0.455,544452.8,544452.8,5445,0,0,0,L,1122011218,0,122.46,122.01,0002,31,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593515,942533.00
08/30/2016 17:45,2,2.090,ACTIVE,212.38,410.88,59.975,1472593504,"274151322000094","219011344069620",38.25,45.30,0,396.15,442.14,81.7,76.9,0.318,659051.5,659051.5,5498,0,0,0,L,1151911521,0,121.33,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593516,942534.00
08/30/2016 17:45,2,3.459,ACTIVE,215.54,351.37,59.975,1472593504,"201051344000579","219011344069620",28.71,35.00,0,334.84,384.73,100.6,95.2,0.473,548208.9,548208.9,5455,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593517,942535.00
08/30/2016 17:45,2,3.344,ACTIVE,213.74,346.86,59.949,1472593504,"201051344000890","219011344069620",28.80,37.30,0,329.43,378.12,97.5,92.2,0.451,541716.6,541716.6,5440,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593518,942536.00
08/30/2016 17:45,2,3.297,ALERT,214.19,348.66,59.981,1472593504,"201051344000438","219011344069620",28.86,37.80,0,302.68,392.85,96.3,91.0,0.460,543198.2,543198.2,5448,0,0,0,L,1122011218,0,123.14,122.01,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593520,942537.00
08/30/2016 17:45,2,3.350,ACTIVE,214.19,348.66,59.975,1472593504,"201051344000417","219011344069620",28.25,38.00,0,329.43,378.12,95.9,90.6,0.455,534486.4,534486.4,5442,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593521,942538.00
08/30/2016 17:45,2,3.182,ACTIVE,211.93,341.45,59.975,1472593504,"274151322000083","219011344069620",28.27,47.00,0,329.13,367.90,91.0,86.0,0.371,795341.2,795341.2,5417,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593522,942539.00
08/30/2016 17:45,2,3.270,ACTIVE,212.83,353.47,59.975,1472593504,"274151322000076","219011344069620",29.04,44.80,0,330.03,368.50,96.2,90.9,0.376,848655.4,848655.4,5421,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593523,942540.00
08/30/2016 17:45,2,3.352,ALERT,215.09,349.86,59.944,1472593504,"201051344000868","219011344069620",29.18,30.50,0,304.18,391.04,99.0,93.6,0.460,532804.1,532804.1,5458,0,0,0,L,1122011218,0,122.46,123.14,0002,26,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593524,942541.00
08/30/2016 17:45,2,3.412,ACTIVE,212.16,347.16,59.954,1472593504,"274151322000095","219011344069620",28.55,44.80,0,328.52,370.90,98.6,93.3,0.376,840107.8,840107.8,5435,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593525,942542.00
08/30/2016 17:45,2,3.426,ACTIVE,215.54,357.38,59.986,1472593504,"201051344000988","219011344069620",18.83,28.80,0,334.84,397.66,65.4,61.2,0.557,521239.2,521239.2,5464,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593526,942543.00
08/30/2016 17:45,2,3.459,ACTIVE,214.19,347.76,59.991,1472593504,"201051344001025","219011344069620",28.80,36.80,0,330.63,379.32,101.0,95.5,0.460,543081.7,543081.7,5449,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593527,942544.00
08/30/2016 17:45,2,3.463,ACTIVE,215.54,350.47,59.986,1472593504,"201051344000458","219011344069620",28.71,32.40,0,327.02,410.88,100.8,95.3,0.486,540155.7,540155.7,5449,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593528,942545.00
08/30/2016 17:45,2,3.463,ALERT,216.22,352.57,59.991,1472593504,"201051344000853","219011344069620",28.71,31.30,0,300.27,397.66,100.7,95.2,0.482,539402.8,539402.8,5452,0,0,0,L,1122011218,0,123.36,123.36,0002,28,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593530,942546.00
08/30/2016 17:45,2,3.355,ACTIVE,213.96,347.76,59.986,1472593504,"201051344000685","219011344069620",28.69,35.80,0,332.73,379.32,97.5,92.2,0.473,542458.3,542458.3,5460,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593531,942547.00
08/30/2016 17:45,2,3.418,ACTIVE,214.41,348.36,59.996,1472593504,"201051344000917","219011344069620",28.71,36.00,0,332.43,379.02,99.4,94.0,0.468,539418.2,539418.2,5469,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593532,942548.00
08/30/2016 17:45,2,3.406,ACTIVE,213.96,348.06,60.018,1472593504,"201051344001145","219011344069620",28.82,35.40,0,333.33,379.02,99.5,94.1,0.460,544615.3,544615.3,5465,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593533,942549.00
08/30/2016 17:45,2,3.412,ACTIVE,214.64,349.26,59.975,1472593504,"201051344000651","219011344069620",28.55,36.00,0,332.73,379.62,98.6,93.3,0.446,537569.4,537569.4,5441,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593534,942550.00
08/30/2016 17:45,2,2.977,ACTIVE,211.93,344.15,59.986,1472593504,"274151322000088","219011344069620",27.55,42.00,0,328.52,366.10,83.0,78.1,0.309,765848.2,765848.2,5407,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593535,942551.00
08/30/2016 17:45,2,2.061,ACTIVE,212.83,422.30,59.986,1472593504,"274151322000068","219011344069620",38.90,45.50,0,391.94,441.24,81.4,76.6,0.314,659376.0,659376.0,5493,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593536,942552.00
08/30/2016 17:45,2,3.393,ACTIVE,214.19,347.16,59.981,1472593504,"201051344001135","219011344069620",28.51,36.50,0,329.43,378.42,97.9,92.6,0.460,533716.4,533716.4,5439,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593537,942553.00
08/30/2016 17:45,2,3.408,ACTIVE,214.64,350.77,59.991,1472593504,"201051344000594","219011344069620",28.88,37.50,0,333.63,380.22,99.8,94.4,0.460,544532.5,544532.5,5449,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593538,942554.00
08/30/2016 17:45,2,3.357,ACTIVE,214.64,347.76,59.991,1472593504,"201051344001203","219011344069620",28.69,35.80,0,333.03,379.02,97.6,92.3,0.464,541816.9,541816.9,5454,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593539,942555.00
08/30/2016 17:45,2,3.029,ACTIVE,212.38,342.35,59.986,1472593504,"274151322000054","219011344069620",27.77,42.30,0,328.52,366.70,85.2,80.3,0.318,781685.7,781685.7,5400,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593540,942556.00
08/30/2016 17:45,2,3.377,ACTIVE,215.32,349.86,59.991,1472593504,"201051344000867","219011344069620",29.04,32.40,0,334.24,382.03,99.3,93.9,0.460,531858.7,531858.7,5452,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593541,942557.00
08/30/2016 17:45,2,3.172,ACTIVE,214.64,349.56,59.981,1472593504,"201051344001093","219011344069620",29.12,33.80,0,332.43,377.52,93.6,88.4,0.433,538819.7,538819.7,5473,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593542,942558.00
08/30/2016 17:45,2,3.420,ACTIVE,215.32,351.37,59.986,1472593504,"201051344000900","219011344069620",29.10,30.80,0,334.24,384.13,100.7,95.3,0.460,548504.8,548504.8,5464,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593543,942559.00
08/30/2016 17:45,2,3.361,ACTIVE,215.54,351.07,59.991,1472593504,"201051344000648","219011344069620",28.77,31.50,0,335.14,383.23,97.9,92.6,0.464,537591.1,537591.1,5446,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593543,942560.00
08/30/2016 17:45,2,3.381,ACTIVE,215.54,350.77,60.007,1472593504,"201051344000569","219011344069620",29.14,32.00,0,334.54,383.23,99.8,94.4,0.468,548637.6,548637.6,5448,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593544,942561.00
08/30/2016 17:45,2,3.449,ACTIVE,215.77,351.97,59.986,1472593504,"201051344000983","219011344069620",29.12,31.50,0,334.54,384.73,101.8,96.3,0.482,540949.4,540949.4,5443,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593545,942562.00
08/30/2016 17:45,2,3.393,ACTIVE,215.77,350.77,59.991,1472593504,"201051344001158","219011344069620",28.61,32.80,0,334.84,383.23,98.2,92.9,0.464,532996.3,532996.3,5450,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593546,942563.00
08/30/2016 17:45,2,3.336,ACTIVE,215.77,351.67,59.991,1472593504,"201051344000576","219011344069620",29.14,30.30,0,334.54,384.13,98.5,93.1,0.464,540507.2,540507.2,5461,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593547,942564.00
