ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 17:45,2,3.061,ACTIVE,212.38,342.95,59.975,1472593504,"274151322000087","219011344069620",27.63,55.80,0,328.82,364.89,85.7,80.8,0.305,753971.5,753971.5,5470,0,0,0,L,1151911521,0,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472593548,942565.00
08/30/2016 18:00,2,2.902,ACTIVE,216.22,350.77,60.002,1472594403,"201051344000645","219011344069620",28.35,30.80,0,337.84,374.51,83.4,78.6,0.380,540010.1,540010.1,5457,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594404,942566.00
08/30/2016 18:00,2,2.516,ACTIVE,213.06,349.26,59.986,1472594403,"274151322000085","219011344069620",27.57,39.30,0,328.22,376.92,70.2,65.9,0.495,781681.6,781681.6,5400,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594405,942567.00
08/30/2016 18:00,2,2.875,ACTIVE,216.00,351.67,60.002,1472594403,"201051344000633","219011344069620",28.67,33.00,0,335.44,374.81,83.5,78.6,0.384,531529.9,531529.9,5451,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594406,942568.00
08/30/2016 18:00,2,2.832,ACTIVE,216.22,350.77,59.996,1472594403,"201051344000469","219011344069620",29.02,29.00,0,334.84,374.21,83.2,78.4,0.398,533997.8,533997.8,5467,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594407,942569.00
08/30/2016 18:00,2,2.820,ACTIVE,214.41,347.46,60.007,1472594403,"201051344000646","219011344069620",28.71,34.80,0,332.73,372.41,82.0,77.3,0.384,534759.5,534759.5,5446,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594407,942570.00
08/30/2016 18:00,2,2.551,ACTIVE,212.61,352.87,59.996,1472594403,"274151322000052","219011344069620",28.27,41.50,0,328.82,378.42,73.1,68.6,0.513,802629.3,802629.3,5399,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594408,942571.00
08/30/2016 18:00,2,3.033,ACTIVE,215.54,348.06,60.034,1472594403,"201051344000585","219011344069620",28.78,34.50,0,333.93,373.91,88.4,83.4,0.420,544293.4,544293.4,5441,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594409,942572.00
08/30/2016 18:00,2,2.756,ACTIVE,214.64,346.56,60.012,1472594403,"201051344001230","219011344069620",28.84,34.30,0,332.73,368.80,80.5,75.8,0.371,537942.0,537942.0,5466,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594410,942573.00
08/30/2016 18:00,2,2.803,ACTIVE,215.54,348.96,60.018,1472594403,"201051344000582","219011344069620",28.73,34.80,0,333.93,373.31,81.6,76.8,0.384,530682.9,530682.9,5440,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594411,942574.00
08/30/2016 18:00,2,2.738,ACTIVE,214.64,346.86,60.007,1472594403,"201051344000955","219011344069620",28.47,37.50,0,332.73,369.10,79.0,74.3,0.376,544473.2,544473.2,5447,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594412,942575.00
08/30/2016 18:00,2,1.717,ACTIVE,213.51,424.71,60.018,1472594403,"274151322000094","219011344069620",38.37,40.80,0,389.54,453.26,66.5,62.3,0.464,659068.7,659068.7,5499,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594413,942576.00
08/30/2016 18:00,2,2.908,ACTIVE,216.22,350.77,60.007,1472594403,"201051344000579","219011344069620",28.65,34.30,0,336.34,374.21,84.4,79.5,0.393,548230.6,548230.6,5456,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594414,942577.00
08/30/2016 18:00,2,2.793,ACTIVE,214.87,346.86,60.039,1472594403,"201051344000890","219011344069620",28.78,36.00,0,333.33,371.21,81.4,76.7,0.376,541737.6,541737.6,5441,0,0,0,L,1122011218,0,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594415,942578.00
08/30/2016 18:00,2,2.768,ACTIVE,215.32,348.06,60.002,1472594403,"201051344000438","219011344069620",28.67,37.30,0,333.63,372.41,80.4,75.7,0.380,543219.0,543219.0,5450,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594416,942579.00
08/30/2016 18:00,2,2.752,ACTIVE,215.09,346.26,59.996,1472594403,"201051344000417","219011344069620",28.75,37.00,0,332.73,371.51,80.2,75.5,0.384,534507.0,534507.0,5443,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594417,942580.00
08/30/2016 18:00,2,2.652,ACTIVE,212.83,365.80,60.012,1472594403,"274151322000083","219011344069620",28.19,44.00,0,328.22,377.52,75.8,71.2,0.548,795360.8,795360.8,5418,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594417,942581.00
08/30/2016 18:00,2,2.695,ACTIVE,213.74,352.87,60.012,1472594403,"274151322000076","219011344069620",29.12,43.00,0,333.93,363.09,79.5,74.8,0.309,848676.0,848676.0,5422,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594418,942582.00
08/30/2016 18:00,2,2.855,ACTIVE,215.77,349.26,60.034,1472594403,"201051344000868","219011344069620",28.63,30.00,0,332.73,373.31,82.8,78.0,0.380,532825.5,532825.5,5460,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594419,942583.00
08/30/2016 18:00,2,2.805,ACTIVE,212.83,346.56,60.007,1472594403,"274151322000095","219011344069620",29.00,44.50,0,332.43,362.49,82.4,77.6,0.314,840129.0,840129.0,5436,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594420,942584.00
08/30/2016 18:00,2,2.887,ACTIVE,216.22,355.88,60.007,1472594403,"201051344000988","219011344069620",18.67,28.00,0,333.93,385.03,54.6,50.8,0.460,521253.1,521253.1,5465,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594421,942585.00
08/30/2016 18:00,2,2.857,ACTIVE,215.32,348.06,59.991,1472594403,"201051344001025","219011344069620",29.14,35.40,0,333.03,373.91,84.3,79.5,0.384,543103.4,543103.4,5450,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594422,942586.00
08/30/2016 18:00,2,2.883,ACTIVE,216.22,350.47,60.007,1472594403,"201051344000458","219011344069620",28.98,32.20,0,336.94,374.81,84.8,79.9,0.415,540177.4,540177.4,5450,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594423,942587.00
08/30/2016 18:00,2,2.885,ACTIVE,216.90,352.87,60.018,1472594403,"201051344000853","219011344069620",28.88,30.50,0,338.44,375.71,84.4,79.5,0.393,539424.5,539424.5,5454,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594424,942588.00
08/30/2016 18:00,2,2.811,ACTIVE,214.87,348.96,59.970,1472594403,"201051344000685","219011344069620",28.57,35.40,0,333.33,372.41,81.4,76.6,0.398,542479.2,542479.2,5461,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594425,942589.00
08/30/2016 18:00,2,2.852,ACTIVE,215.32,348.66,60.007,1472594403,"201051344000917","219011344069620",28.82,35.20,0,333.63,372.71,83.3,78.5,0.393,539439.6,539439.6,5470,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594426,942590.00
08/30/2016 18:00,2,2.885,ACTIVE,214.87,347.16,60.012,1472594403,"201051344001145","219011344069620",28.59,34.50,0,334.24,373.01,83.5,78.7,0.380,544636.7,544636.7,5466,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594427,942591.00
08/30/2016 18:00,2,2.842,ACTIVE,215.54,348.66,60.023,1472594403,"201051344000651","219011344069620",28.63,35.80,0,334.54,372.71,82.3,77.5,0.389,537590.5,537590.5,5442,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594427,942592.00
08/30/2016 18:00,2,2.439,ACTIVE,212.83,349.56,60.039,1472594403,"274151322000088","219011344069620",27.55,38.20,0,327.62,376.31,68.1,63.8,0.464,765865.8,765865.8,5408,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594428,942593.00
08/30/2016 18:00,2,1.740,ACTIVE,213.96,420.20,60.023,1472594403,"274151322000068","219011344069620",37.87,41.00,0,382.63,454.16,66.4,62.1,0.455,659393.2,659393.2,5494,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594429,942594.00
08/30/2016 18:00,2,2.834,ACTIVE,215.09,346.86,59.996,1472594403,"201051344001135","219011344069620",28.57,36.00,0,333.33,371.51,82.0,77.2,0.384,533737.4,533737.4,5440,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594430,942595.00
08/30/2016 18:00,2,2.848,ACTIVE,215.54,349.86,60.039,1472594403,"201051344000594","219011344069620",28.90,36.30,0,333.93,373.91,83.5,78.6,0.380,544553.9,544553.9,5450,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594431,942596.00
08/30/2016 18:00,2,2.795,ACTIVE,215.54,346.86,60.034,1472594403,"201051344001203","219011344069620",28.71,34.50,0,334.24,373.31,81.3,76.5,0.384,541837.8,541837.8,5455,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594432,942597.00
08/30/2016 18:00,2,2.510,ACTIVE,213.29,354.97,59.996,1472594403,"274151322000054","219011344069620",27.55,38.80,0,327.62,377.52,70.0,65.7,0.486,781703.8,781703.8,5401,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594433,942598.00
08/30/2016 18:00,2,2.816,ACTIVE,216.22,349.86,60.007,1472594403,"201051344000867","219011344069620",29.14,32.00,0,333.03,372.41,83.1,78.3,0.376,531880.1,531880.1,5453,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594434,942599.00
08/30/2016 18:00,2,2.625,ACTIVE,215.54,359.18,59.986,1472594403,"201051344001093","219011344069620",29.06,33.30,0,320.71,388.64,77.3,72.7,0.645,538839.6,538839.6,5474,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594435,942600.00
08/30/2016 18:00,2,2.863,ACTIVE,216.45,351.37,60.018,1472594403,"201051344000900","219011344069620",29.02,30.30,0,335.14,374.21,84.2,79.3,0.380,548526.4,548526.4,5465,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594436,942601.00
08/30/2016 18:00,2,2.758,ACTIVE,216.45,350.47,60.007,1472594403,"201051344000648","219011344069620",29.28,30.80,0,336.34,373.61,81.8,77.0,0.384,537612.1,537612.1,5447,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594437,942602.00
08/30/2016 18:00,2,2.850,ACTIVE,216.45,351.07,60.012,1472594403,"201051344000569","219011344069620",28.88,31.80,0,335.14,374.51,83.3,78.5,0.389,548659.0,548659.0,5449,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594438,942603.00
08/30/2016 18:00,2,2.906,ACTIVE,216.67,351.97,60.007,1472594403,"201051344000983","219011344069620",28.98,31.30,0,334.84,374.21,85.3,80.4,0.398,540971.3,540971.3,5444,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594439,942604.00
08/30/2016 18:00,2,2.850,ACTIVE,216.67,351.07,60.007,1472594403,"201051344001158","219011344069620",28.43,32.00,0,335.14,373.91,82.2,77.4,0.380,533017.4,533017.4,5451,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594439,942605.00
08/30/2016 18:00,2,2.793,ACTIVE,216.90,352.27,60.012,1472594403,"201051344000576","219011344069620",29.00,30.30,0,337.84,374.51,82.0,77.3,0.380,540528.3,540528.3,5462,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594441,942606.00
08/30/2016 18:00,2,2.535,ACTIVE,213.51,358.88,60.002,1472594403,"274151322000087","219011344069620",27.57,51.50,0,330.03,376.01,70.8,66.5,0.460,753989.7,753989.7,5471,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472594441,942607.00
08/30/2016 18:15,2,2.320,ACTIVE,215.77,359.48,59.986,1472595303,"201051344000645","219011344069620",28.51,28.80,0,320.11,396.75,67.0,62.7,0.552,540027.7,540027.7,5458,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595304,942608.00
08/30/2016 18:15,2,1.982,ACTIVE,213.29,350.17,60.039,1472595303,"274151322000085","219011344069620",27.67,37.30,0,334.54,374.51,55.5,51.7,0.376,781696.3,781696.3,5401,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595305,942609.00
08/30/2016 18:15,2,2.287,ACTIVE,215.32,359.48,59.996,1472595303,"201051344000633","219011344069620",28.98,31.00,0,321.91,395.85,67.2,62.9,0.575,531547.6,531547.6,5452,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595306,942610.00
08/30/2016 18:15,2,2.293,ACTIVE,215.54,359.48,59.986,1472595303,"201051344000469","219011344069620",28.78,27.30,0,318.00,395.85,66.8,62.6,0.570,534015.4,534015.4,5468,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595306,942611.00
08/30/2016 18:15,2,2.305,ACTIVE,214.19,356.18,59.986,1472595303,"201051344000646","219011344069620",28.27,32.40,0,318.00,390.44,66.0,61.8,0.552,534776.8,534776.8,5447,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595307,942612.00
08/30/2016 18:15,2,2.006,ACTIVE,213.06,347.46,59.981,1472595303,"274151322000052","219011344069620",28.39,38.80,0,333.63,375.41,57.7,53.7,0.415,802644.6,802644.6,5400,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595308,942613.00
08/30/2016 18:15,2,2.471,ACTIVE,214.87,358.28,60.028,1472595303,"201051344000585","219011344069620",28.92,32.40,0,319.51,389.84,72.4,68.0,0.601,544312.3,544312.3,5442,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595309,942614.00
08/30/2016 18:15,2,2.211,ACTIVE,214.19,355.58,60.002,1472595303,"201051344001230","219011344069620",28.82,31.80,0,320.11,387.74,64.5,60.4,0.535,537958.9,537958.9,5467,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595310,942615.00
08/30/2016 18:15,2,2.271,ACTIVE,215.32,358.58,59.975,1472595303,"201051344000582","219011344069620",28.55,32.80,0,317.70,391.34,65.7,61.5,0.544,530700.1,530700.1,5441,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595311,942616.00
08/30/2016 18:15,2,2.207,ACTIVE,214.41,355.88,59.996,1472595303,"201051344000955","219011344069620",28.13,34.50,0,317.70,388.34,62.9,58.7,0.526,544489.9,544489.9,5448,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595312,942617.00
08/30/2016 18:15,2,1.357,ACTIVE,213.29,415.09,59.970,1472595303,"274151322000094","219011344069620",38.07,39.00,0,385.63,445.15,52.5,48.7,0.358,659082.4,659082.4,5500,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595313,942618.00
08/30/2016 18:15,2,2.359,ACTIVE,215.54,358.88,59.975,1472595303,"201051344000579","219011344069620",28.55,32.00,0,319.81,397.05,68.3,64.0,0.561,548248.5,548248.5,5457,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595314,942619.00
08/30/2016 18:15,2,2.246,ACTIVE,214.41,354.67,59.970,1472595303,"201051344000890","219011344069620",28.84,33.50,0,321.01,389.54,65.7,61.4,0.535,541754.8,541754.8,5442,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595315,942620.00
08/30/2016 18:15,2,2.197,ACTIVE,214.87,356.48,59.970,1472595303,"201051344000438","219011344069620",28.86,34.80,0,317.40,390.44,64.2,60.1,0.548,543235.9,543235.9,5451,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595316,942621.00
08/30/2016 18:15,2,2.209,ACTIVE,214.64,356.18,59.986,1472595303,"201051344000417","219011344069620",28.77,34.00,0,319.81,389.24,64.4,60.2,0.539,534523.9,534523.9,5444,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595317,942622.00
08/30/2016 18:15,2,2.096,ACTIVE,212.61,351.97,60.012,1472595303,"274151322000083","219011344069620",28.33,40.40,0,333.33,376.62,60.2,56.2,0.429,795376.7,795376.7,5419,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595318,942623.00
08/30/2016 18:15,2,2.141,ACTIVE,213.74,359.48,59.959,1472595303,"274151322000076","219011344069620",28.86,38.80,0,328.82,378.72,62.6,58.5,0.433,848692.6,848692.6,5423,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595319,942624.00
08/30/2016 18:15,2,2.262,ACTIVE,214.87,357.68,59.965,1472595303,"201051344000868","219011344069620",28.96,28.30,0,318.91,391.34,66.3,62.1,0.544,532843.0,532843.0,5461,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595320,942625.00
08/30/2016 18:15,2,2.248,ACTIVE,212.83,345.36,59.965,1472595303,"274151322000095","219011344069620",28.73,40.00,0,329.13,378.12,65.4,61.2,0.451,840146.4,840146.4,5437,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595320,942626.00
08/30/2016 18:15,2,2.311,ACTIVE,215.54,354.67,59.991,1472595303,"201051344000988","219011344069620",18.79,27.50,0,335.44,380.22,44.0,40.5,0.362,521264.5,521264.5,5466,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595321,942627.00
08/30/2016 18:15,2,2.344,ACTIVE,214.87,357.68,60.034,1472595303,"201051344001025","219011344069620",28.78,32.80,0,317.40,390.74,68.4,64.1,0.561,543121.3,543121.3,5451,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595322,942628.00
08/30/2016 18:15,2,2.350,ACTIVE,215.54,357.98,59.970,1472595303,"201051344000458","219011344069620",28.63,29.50,0,320.41,396.45,68.2,63.9,0.588,540195.3,540195.3,5451,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595323,942629.00
08/30/2016 18:15,2,2.332,ACTIVE,216.00,359.48,59.970,1472595303,"201051344000853","219011344069620",28.71,28.80,0,324.02,396.45,67.8,63.5,0.566,539442.3,539442.3,5455,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595324,942630.00
08/30/2016 18:15,2,2.268,ACTIVE,214.64,357.08,59.996,1472595303,"201051344000685","219011344069620",28.47,32.80,0,318.00,390.44,65.4,61.2,0.566,542496.4,542496.4,5462,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595325,942631.00
08/30/2016 18:15,2,2.303,ACTIVE,214.87,357.08,59.965,1472595303,"201051344000917","219011344069620",28.86,32.80,0,317.70,390.14,67.3,63.0,0.566,539457.2,539457.2,5471,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595326,942632.00
08/30/2016 18:15,2,2.309,ACTIVE,214.87,356.78,59.970,1472595303,"201051344001145","219011344069620",28.88,31.50,0,317.40,390.74,67.6,63.3,0.544,544654.4,544654.4,5467,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595327,942633.00
08/30/2016 18:15,2,2.275,ACTIVE,215.09,356.78,59.970,1472595303,"201051344000651","219011344069620",28.73,33.00,0,318.30,391.34,66.2,62.0,0.548,537607.9,537607.9,5443,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595328,942634.00
08/30/2016 18:15,2,1.902,ACTIVE,212.38,355.28,59.975,1472595303,"274151322000088","219011344069620",27.65,36.30,0,333.63,373.31,53.2,49.4,0.358,765879.9,765879.9,5409,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595329,942635.00
08/30/2016 18:15,2,1.377,ACTIVE,213.74,407.57,59.986,1472595303,"274151322000068","219011344069620",38.13,39.30,0,385.33,445.45,53.2,49.5,0.358,659407.1,659407.1,5495,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595330,942636.00
08/30/2016 18:15,2,2.281,ACTIVE,214.64,356.78,59.965,1472595303,"201051344001135","219011344069620",28.61,33.00,0,318.00,389.84,66.1,61.9,0.544,533754.8,533754.8,5441,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595330,942637.00
08/30/2016 18:15,2,2.295,ACTIVE,214.64,357.08,59.970,1472595303,"201051344000594","219011344069620",28.88,33.80,0,317.10,390.74,67.2,62.9,0.561,544571.5,544571.5,5451,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595331,942638.00
08/30/2016 18:15,2,2.236,ACTIVE,214.87,355.28,59.959,1472595303,"201051344001203","219011344069620",28.80,32.60,0,318.30,391.04,65.2,61.0,0.544,541855.0,541855.0,5456,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595332,942639.00
08/30/2016 18:15,2,1.953,ACTIVE,212.83,345.66,59.959,1472595303,"274151322000054","219011344069620",27.85,36.80,0,333.63,374.81,55.0,51.2,0.380,781718.4,781718.4,5402,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595333,942640.00
08/30/2016 18:15,2,2.271,ACTIVE,215.32,357.68,59.986,1472595303,"201051344000867","219011344069620",29.02,29.50,0,321.91,391.04,66.8,62.6,0.544,531897.6,531897.6,5454,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595334,942641.00
08/30/2016 18:15,2,2.109,ACTIVE,215.09,356.18,59.954,1472595303,"201051344001093","219011344069620",28.63,31.00,0,332.73,390.14,61.2,57.1,0.499,538855.8,538855.8,5475,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595335,942642.00
08/30/2016 18:15,2,2.285,ACTIVE,215.32,358.28,59.975,1472595303,"201051344000900","219011344069620",29.12,28.30,0,319.81,396.15,67.4,63.1,0.552,548544.2,548544.2,5466,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595336,942643.00
08/30/2016 18:15,2,2.266,ACTIVE,215.54,358.88,59.991,1472595303,"201051344000648","219011344069620",28.65,28.50,0,316.50,396.45,65.8,61.5,0.557,537629.4,537629.4,5448,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595337,942644.00
08/30/2016 18:15,2,2.295,ACTIVE,215.54,359.18,59.981,1472595303,"201051344000569","219011344069620",28.84,29.30,0,318.61,395.55,67.1,62.8,0.557,548676.6,548676.6,5450,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595338,942645.00
08/30/2016 18:15,2,2.312,ACTIVE,215.54,359.18,59.970,1472595303,"201051344000983","219011344069620",29.32,29.00,0,319.51,397.96,68.7,64.4,0.579,540989.4,540989.4,5445,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595339,942646.00
08/30/2016 18:15,2,2.266,ACTIVE,215.54,358.58,59.965,1472595303,"201051344001158","219011344069620",28.73,30.00,0,319.51,396.15,66.0,61.7,0.557,533034.8,533034.8,5452,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595340,942647.00
08/30/2016 18:15,2,2.248,ACTIVE,215.77,360.69,59.933,1472595303,"201051344000576","219011344069620",28.84,27.80,0,319.81,397.05,65.7,61.5,0.548,540545.6,540545.6,5463,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595341,942648.00
08/30/2016 18:15,2,2.000,ACTIVE,213.06,351.97,60.012,1472595303,"274151322000087","219011344069620",27.79,48.30,0,333.93,373.31,56.4,52.5,0.354,754004.6,754004.6,5472,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472595342,942649.00
08/30/2016 18:30,2,1.742,ACTIVE,215.32,353.77,59.922,1472596203,"201051344000645","219011344069620",28.78,27.50,0,336.94,389.54,50.8,47.1,0.415,540041.4,540041.4,5459,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596204,942650.00
08/30/2016 18:30,2,1.453,ACTIVE,212.83,347.16,59.901,1472596203,"274151322000085","219011344069620",27.81,35.20,0,333.63,367.00,40.9,37.6,0.274,781707.4,781707.4,5402,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596205,942651.00
08/30/2016 18:30,2,1.752,ACTIVE,215.09,355.28,59.975,1472596203,"201051344000633","219011344069620",28.84,29.30,0,336.64,388.34,51.2,47.5,0.433,531561.4,531561.4,5453,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596206,942652.00
08/30/2016 18:30,2,1.717,ACTIVE,215.09,354.37,59.975,1472596203,"201051344000469","219011344069620",29.08,26.30,0,335.74,388.34,50.6,46.9,0.433,534029.0,534029.0,5469,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596207,942653.00
08/30/2016 18:30,2,1.717,ACTIVE,213.74,351.37,59.949,1472596203,"201051344000646","219011344069620",28.98,30.80,0,334.24,383.23,50.3,46.7,0.415,534790.4,534790.4,5448,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596208,942654.00
08/30/2016 18:30,2,1.477,ACTIVE,212.61,349.56,59.970,1472596203,"274151322000052","219011344069620",28.45,36.30,0,332.73,367.90,42.5,39.1,0.292,802656.2,802656.2,5401,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596209,942655.00
08/30/2016 18:30,2,1.926,ACTIVE,214.41,353.77,59.938,1472596203,"201051344000585","219011344069620",28.86,30.50,0,335.14,388.04,56.3,52.4,0.460,544327.4,544327.4,5443,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596210,942656.00
08/30/2016 18:30,2,1.654,ACTIVE,213.74,350.17,59.970,1472596203,"201051344001230","219011344069620",28.98,30.00,0,332.43,382.93,48.6,45.0,0.398,537972.1,537972.1,5468,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596211,942657.00
08/30/2016 18:30,2,1.734,ACTIVE,214.64,352.27,60.002,1472596203,"201051344000582","219011344069620",28.47,31.00,0,334.54,384.13,50.0,46.4,0.420,530713.5,530713.5,5442,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596212,942658.00
08/30/2016 18:30,2,1.639,ACTIVE,213.74,349.86,59.965,1472596203,"201051344000955","219011344069620",28.53,32.80,0,333.63,382.03,47.4,43.8,0.393,544502.7,544502.7,5449,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596213,942659.00
08/30/2016 18:30,2,1.006,ACTIVE,213.06,409.68,59.986,1472596203,"274151322000094","219011344069620",37.75,37.30,0,334.54,439.43,38.6,35.3,0.265,659092.8,659092.8,5501,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596214,942660.00
08/30/2016 18:30,2,1.773,ACTIVE,214.87,354.67,59.975,1472596203,"201051344000579","219011344069620",29.08,30.30,0,338.14,388.64,52.3,48.5,0.424,548262.5,548262.5,5458,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596215,942661.00
08/30/2016 18:30,2,1.705,ACTIVE,213.96,350.17,59.996,1472596203,"201051344000890","219011344069620",28.88,31.80,0,333.03,383.53,49.9,46.2,0.398,541768.3,541768.3,5443,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596215,942662.00
08/30/2016 18:30,2,1.674,ACTIVE,214.41,352.57,59.981,1472596203,"201051344000438","219011344069620",28.67,32.80,0,335.44,383.53,48.6,45.0,0.402,543249.0,543249.0,5452,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596216,942663.00
08/30/2016 18:30,2,1.699,ACTIVE,214.19,351.67,59.975,1472596203,"201051344000417","219011344069620",28.53,32.40,0,333.93,382.63,49.1,45.5,0.407,534537.1,534537.1,5445,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596217,942664.00
08/30/2016 18:30,2,1.547,ACTIVE,212.61,352.87,59.949,1472596203,"274151322000083","219011344069620",28.69,38.00,0,333.33,368.80,45.0,41.5,0.309,795388.8,795388.8,5420,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596218,942665.00
08/30/2016 18:30,2,1.559,ACTIVE,213.51,353.77,59.986,1472596203,"274151322000076","219011344069620",29.18,36.30,0,333.63,370.90,46.1,42.6,0.323,848705.2,848705.2,5424,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596219,942666.00
08/30/2016 18:30,2,1.736,ACTIVE,214.41,353.47,59.975,1472596203,"201051344000868","219011344069620",28.65,26.80,0,335.14,385.33,50.4,46.7,0.407,532856.5,532856.5,5462,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596220,942667.00
08/30/2016 18:30,2,1.648,ACTIVE,212.61,345.96,59.981,1472596203,"274151322000095","219011344069620",29.24,37.50,0,332.43,371.51,48.9,45.2,0.336,840159.7,840159.7,5438,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596221,942668.00
08/30/2016 18:30,2,1.719,ACTIVE,214.87,350.77,60.028,1472596203,"201051344000988","219011344069620",19.08,26.80,0,337.54,374.81,33.2,30.2,0.270,521273.3,521273.3,5467,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596222,942669.00
08/30/2016 18:30,2,1.781,ACTIVE,214.19,351.97,59.981,1472596203,"201051344001025","219011344069620",29.00,31.00,0,334.54,385.03,52.4,48.6,0.424,543135.4,543135.4,5452,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596223,942670.00
08/30/2016 18:30,2,1.771,ACTIVE,214.87,352.87,59.986,1472596203,"201051344000458","219011344069620",28.94,28.30,0,336.94,389.24,52.0,48.2,0.442,540209.3,540209.3,5452,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596223,942671.00
08/30/2016 18:30,2,1.752,ACTIVE,215.54,355.58,60.018,1472596203,"201051344000853","219011344069620",29.02,27.30,0,337.54,391.04,51.5,47.8,0.433,539456.3,539456.3,5456,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596224,942672.00
08/30/2016 18:30,2,1.707,ACTIVE,214.41,351.97,59.981,1472596203,"201051344000685","219011344069620",28.61,31.00,0,334.24,384.43,49.4,45.8,0.433,542509.7,542509.7,5463,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596225,942673.00
08/30/2016 18:30,2,1.756,ACTIVE,214.41,352.87,59.986,1472596203,"201051344000917","219011344069620",28.90,31.30,0,334.84,384.73,51.4,47.7,0.420,539471.0,539471.0,5472,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596226,942674.00
08/30/2016 18:30,2,1.754,ACTIVE,214.41,352.27,59.986,1472596203,"201051344001145","219011344069620",28.98,29.50,0,335.44,385.33,51.5,47.8,0.420,544668.3,544668.3,5468,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596227,942675.00
08/30/2016 18:30,2,1.723,ACTIVE,214.64,352.57,60.002,1472596203,"201051344000651","219011344069620",28.80,31.00,0,335.44,384.13,50.2,46.6,0.411,537621.5,537621.5,5444,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596229,942676.00
08/30/2016 18:30,2,1.383,ACTIVE,212.38,341.15,60.007,1472596203,"274151322000088","219011344069620",27.69,34.50,0,332.73,365.49,38.8,35.5,0.252,765890.5,765890.5,5410,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596230,942677.00
08/30/2016 18:30,2,0.996,ACTIVE,213.29,418.09,59.954,1472596203,"274151322000068","219011344069620",38.80,37.80,0,334.54,441.84,38.6,35.4,0.261,659417.7,659417.7,5496,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596231,942678.00
08/30/2016 18:30,2,1.711,ACTIVE,213.96,351.67,59.986,1472596203,"201051344001135","219011344069620",29.00,31.30,0,335.14,383.53,50.3,46.6,0.415,533768.3,533768.3,5442,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596232,942679.00
08/30/2016 18:30,2,1.729,ACTIVE,214.19,353.17,59.986,1472596203,"201051344000594","219011344069620",29.10,32.00,0,334.84,386.23,51.0,47.3,0.420,544585.3,544585.3,5452,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596233,942680.00
08/30/2016 18:30,2,1.682,ACTIVE,214.64,351.07,59.986,1472596203,"201051344001203","219011344069620",28.84,30.50,0,335.14,385.33,49.1,45.5,0.402,541868.3,541868.3,5457,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596233,942681.00
08/30/2016 18:30,2,1.441,ACTIVE,212.61,340.85,59.949,1472596203,"274151322000054","219011344069620",27.79,34.50,0,332.13,367.00,40.6,37.2,0.261,781729.5,781729.5,5403,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596234,942682.00
08/30/2016 18:30,2,1.740,ACTIVE,214.87,352.57,59.986,1472596203,"201051344000867","219011344069620",28.75,28.30,0,335.74,385.33,50.7,47.0,0.407,531911.3,531911.3,5455,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596235,942683.00
08/30/2016 18:30,2,1.551,ACTIVE,214.41,351.37,59.986,1472596203,"201051344001093","219011344069620",29.04,29.30,0,334.54,381.73,45.7,42.2,0.362,538868.2,538868.2,5476,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596236,942684.00
08/30/2016 18:30,2,1.736,ACTIVE,214.87,352.87,60.023,1472596203,"201051344000900","219011344069620",28.96,27.00,0,336.64,388.94,50.9,47.2,0.415,548558.0,548558.0,5467,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596237,942685.00
08/30/2016 18:30,2,1.705,ACTIVE,215.09,353.47,59.991,1472596203,"201051344000648","219011344069620",28.84,27.00,0,336.04,388.34,49.9,46.2,0.415,537642.9,537642.9,5449,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596238,942686.00
08/30/2016 18:30,2,1.738,ACTIVE,214.87,354.07,60.044,1472596203,"201051344000569","219011344069620",28.88,28.00,0,336.94,387.74,50.9,47.2,0.411,548690.3,548690.3,5451,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596239,942687.00
08/30/2016 18:30,2,1.771,ACTIVE,215.09,354.37,59.933,1472596203,"201051344000983","219011344069620",29.26,27.50,0,336.94,389.24,52.6,48.8,0.438,541003.5,541003.5,5446,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596240,942688.00
08/30/2016 18:30,2,1.727,ACTIVE,214.87,353.17,60.028,1472596203,"201051344001158","219011344069620",28.61,28.30,0,336.94,388.34,50.1,46.4,0.415,533048.3,533048.3,5453,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596241,942689.00
08/30/2016 18:30,2,1.672,ACTIVE,215.09,354.97,59.949,1472596203,"201051344000576","219011344069620",29.16,26.50,0,336.34,388.94,49.4,45.8,0.415,540559.0,540559.0,5464,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596242,942690.00
08/30/2016 18:30,2,1.479,ACTIVE,212.83,346.26,59.996,1472596203,"274151322000087","219011344069620",27.81,45.30,0,332.73,366.40,41.7,38.4,0.261,754015.9,754015.9,5473,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472596243,942691.00
08/30/2016 18:45,2,1.225,ACTIVE,214.87,348.36,60.023,1472597103,"201051344000645","219011344069620",28.49,26.30,0,336.64,376.31,35.3,32.2,0.283,540051.3,540051.3,5460,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597104,942692.00
08/30/2016 18:45,2,0.557,ACTIVE,212.83,340.55,60.007,1472597103,"274151322000085","219011344069620",31.05,33.00,0,333.63,359.78,17.5,15.0,0.106,781714.8,781714.8,5403,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597105,942693.00
08/30/2016 18:45,2,1.225,ACTIVE,214.87,349.56,60.012,1472597103,"201051344000633","219011344069620",28.86,27.80,0,336.04,376.92,35.9,32.7,0.287,531571.3,531571.3,5454,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597106,942694.00
08/30/2016 18:45,2,1.207,ACTIVE,214.64,348.36,59.996,1472597103,"201051344000469","219011344069620",28.78,25.30,0,335.74,375.41,35.2,32.0,0.296,534038.9,534038.9,5470,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597107,942695.00
08/30/2016 18:45,2,1.217,ACTIVE,213.51,346.26,59.949,1472597103,"201051344000646","219011344069620",28.75,29.00,0,333.03,373.91,35.4,32.3,0.287,534800.3,534800.3,5449,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597108,942696.00
08/30/2016 18:45,2,0.984,ACTIVE,212.61,345.36,59.981,1472597103,"274151322000052","219011344069620",28.67,34.30,0,332.73,359.48,28.6,25.7,0.181,802664.2,802664.2,5402,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597109,942697.00
08/30/2016 18:45,2,1.396,ACTIVE,214.19,348.36,60.002,1472597103,"201051344000585","219011344069620",28.86,28.80,0,334.54,376.92,40.9,37.5,0.327,544338.6,544338.6,5444,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597110,942698.00
08/30/2016 18:45,2,1.168,ACTIVE,213.74,344.45,60.007,1472597103,"201051344001230","219011344069620",28.51,28.50,0,331.53,371.21,33.7,30.6,0.270,537981.5,537981.5,5469,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597111,942699.00
08/30/2016 18:45,2,1.205,ACTIVE,214.41,347.16,59.981,1472597103,"201051344000582","219011344069620",28.61,29.00,0,334.24,373.91,35.0,31.8,0.283,530723.3,530723.3,5443,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597112,942700.00
08/30/2016 18:45,2,1.135,ACTIVE,213.51,345.06,59.991,1472597103,"201051344000955","219011344069620",28.47,30.80,0,332.13,370.90,32.8,29.7,0.265,544511.8,544511.8,5450,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597113,942701.00
08/30/2016 18:45,2,0.666,ACTIVE,212.38,409.98,59.996,1472597103,"274151322000094","219011344069620",38.27,35.20,0,332.13,436.13,25.6,22.8,0.164,659100.0,659100.0,5502,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597113,942702.00
08/30/2016 18:45,2,1.258,ACTIVE,214.41,348.06,60.018,1472597103,"201051344000579","219011344069620",28.94,28.50,0,336.34,376.01,36.9,33.7,0.287,548272.8,548272.8,5459,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597114,942703.00
08/30/2016 18:45,2,1.203,ACTIVE,213.74,345.66,60.002,1472597103,"201051344000890","219011344069620",28.59,30.30,0,333.33,372.41,34.8,31.7,0.274,541778.0,541778.0,5444,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597115,942704.00
08/30/2016 18:45,2,1.154,ACTIVE,213.96,346.56,60.007,1472597103,"201051344000438","219011344069620",28.82,30.80,0,333.93,372.71,33.7,30.6,0.274,543258.4,543258.4,5453,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597116,942705.00
08/30/2016 18:45,2,1.199,ACTIVE,213.74,345.36,60.002,1472597103,"201051344000417","219011344069620",28.41,30.50,0,333.33,372.41,34.5,31.4,0.278,534546.7,534546.7,5446,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597117,942706.00
08/30/2016 18:45,2,1.057,ACTIVE,212.16,342.05,60.012,1472597103,"274151322000083","219011344069620",28.57,35.40,0,332.43,360.69,30.6,27.6,0.217,795397.4,795397.4,5421,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597118,942707.00
08/30/2016 18:45,2,1.037,ACTIVE,213.06,346.56,60.002,1472597103,"274151322000076","219011344069620",29.24,34.00,0,333.93,361.89,30.7,27.7,0.203,848713.9,848713.9,5425,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597119,942708.00
