ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 18:45,2,1.227,ACTIVE,214.19,347.46,60.002,1472597103,"201051344000868","219011344069620",28.23,25.50,0,334.84,374.51,35.1,32.0,0.278,532866.4,532866.4,5463,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597120,942709.00
08/30/2016 18:45,2,1.115,ACTIVE,212.38,345.06,59.975,1472597103,"274151322000095","219011344069620",29.20,35.00,0,332.73,362.79,33.1,30.0,0.217,840169.0,840169.0,5439,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597121,942710.00
08/30/2016 18:45,2,1.211,ACTIVE,214.41,345.96,60.012,1472597103,"201051344000988","219011344069620",18.85,25.80,0,336.04,366.10,23.1,20.4,0.181,521279.6,521279.6,5468,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597122,942711.00
08/30/2016 18:45,2,1.264,ACTIVE,213.96,346.56,60.007,1472597103,"201051344001025","219011344069620",28.73,29.00,0,335.14,374.81,36.8,33.6,0.301,543145.6,543145.6,5453,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597123,942712.00
08/30/2016 18:45,2,1.254,ACTIVE,214.19,348.06,59.954,1472597103,"201051344000458","219011344069620",28.77,26.80,0,336.04,376.62,36.6,33.4,0.305,540219.5,540219.5,5453,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597123,942713.00
08/30/2016 18:45,2,1.229,ACTIVE,215.09,349.26,59.965,1472597103,"201051344000853","219011344069620",29.00,26.00,0,337.24,378.12,36.1,32.9,0.287,539466.3,539466.3,5457,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597124,942714.00
08/30/2016 18:45,2,1.182,ACTIVE,213.96,347.16,59.986,1472597103,"201051344000685","219011344069620",28.65,29.00,0,333.93,373.61,34.3,31.2,0.287,542519.3,542519.3,5464,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597125,942715.00
08/30/2016 18:45,2,1.250,ACTIVE,213.96,346.86,60.002,1472597103,"201051344000917","219011344069620",28.39,29.30,0,333.93,373.61,36.0,32.8,0.287,539481.0,539481.0,5473,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597126,942716.00
08/30/2016 18:45,2,1.238,ACTIVE,213.96,346.86,60.023,1472597103,"201051344001145","219011344069620",28.82,27.50,0,334.24,374.21,36.2,33.0,0.287,544678.3,544678.3,5469,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597127,942717.00
08/30/2016 18:45,2,1.215,ACTIVE,214.19,346.86,59.970,1472597103,"201051344000651","219011344069620",28.45,29.00,0,335.44,374.81,35.0,31.9,0.283,537631.3,537631.3,5445,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597128,942718.00
08/30/2016 18:45,2,0.914,ACTIVE,212.16,339.95,60.012,1472597103,"274151322000088","219011344069620",27.73,32.60,0,332.73,357.38,25.7,22.9,0.168,765897.8,765897.8,5411,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597129,942719.00
08/30/2016 18:45,2,0.689,ACTIVE,213.29,405.17,60.007,1472597103,"274151322000068","219011344069620",38.03,35.60,0,332.13,439.13,26.6,23.8,0.172,659425.1,659425.1,5497,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597130,942720.00
08/30/2016 18:45,2,1.227,ACTIVE,213.51,345.66,60.007,1472597103,"201051344001135","219011344069620",28.53,29.30,0,333.93,372.71,35.5,32.3,0.274,533778.1,533778.1,5443,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597131,942721.00
08/30/2016 18:45,2,1.219,ACTIVE,213.74,346.86,60.007,1472597103,"201051344000594","219011344069620",28.88,30.00,0,333.63,374.51,35.7,32.5,0.287,544595.2,544595.2,5453,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597132,942722.00
08/30/2016 18:45,2,1.160,ACTIVE,213.96,345.66,60.012,1472597103,"201051344001203","219011344069620",28.78,29.00,0,334.54,374.51,33.8,30.7,0.278,541877.8,541877.8,5458,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597133,942723.00
08/30/2016 18:45,2,0.955,ACTIVE,212.38,344.45,59.996,1472597103,"274151322000054","219011344069620",27.95,32.60,0,332.43,359.48,27.0,24.1,0.181,781737.1,781737.1,5404,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597134,942724.00
08/30/2016 18:45,2,1.207,ACTIVE,214.41,346.86,60.007,1472597103,"201051344000867","219011344069620",28.94,26.80,0,334.84,373.91,35.4,32.3,0.274,531921.2,531921.2,5456,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597135,942725.00
08/30/2016 18:45,2,1.035,ACTIVE,213.96,345.36,60.002,1472597103,"201051344001093","219011344069620",29.26,27.80,0,334.84,370.30,30.7,27.7,0.234,538876.9,538876.9,5477,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597136,942726.00
08/30/2016 18:45,2,1.205,ACTIVE,214.19,348.36,60.002,1472597103,"201051344000900","219011344069620",28.88,25.80,0,335.74,376.01,35.2,32.1,0.278,548567.8,548567.8,5468,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597136,942727.00
08/30/2016 18:45,2,1.191,ACTIVE,214.64,347.76,60.012,1472597103,"201051344000648","219011344069620",28.80,25.80,0,336.94,375.41,34.8,31.7,0.283,537652.5,537652.5,5450,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597137,942728.00
08/30/2016 18:45,2,1.223,ACTIVE,214.41,348.36,60.034,1472597103,"201051344000569","219011344069620",28.67,27.00,0,336.64,376.01,35.5,32.4,0.287,548700.2,548700.2,5452,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597138,942729.00
08/30/2016 18:45,2,1.258,ACTIVE,214.64,348.96,60.007,1472597103,"201051344000983","219011344069620",28.98,26.30,0,335.44,376.01,37.0,33.8,0.296,541013.8,541013.8,5447,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597139,942730.00
08/30/2016 18:45,2,1.197,ACTIVE,214.41,347.46,60.034,1472597103,"201051344001158","219011344069620",28.73,27.00,0,336.64,374.81,34.8,31.7,0.283,533058.0,533058.0,5454,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597140,942731.00
08/30/2016 18:45,2,1.178,ACTIVE,214.87,349.86,60.012,1472597103,"201051344000576","219011344069620",28.71,25.30,0,336.64,375.71,34.3,31.1,0.274,540568.6,540568.6,5465,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597141,942732.00
08/30/2016 18:45,2,1.006,ACTIVE,212.83,345.96,60.002,1472597103,"274151322000087","219011344069620",27.77,42.00,0,332.73,358.58,28.3,25.4,0.172,754023.9,754023.9,5474,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472597142,942733.00
08/30/2016 19:00,2,0.768,ACTIVE,213.74,343.25,60.007,1472598003,"201051344000645","219011344069620",28.25,25.30,0,334.84,365.19,22.0,19.3,0.164,540057.7,540057.7,5461,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598004,942734.00
08/30/2016 19:00,2,0.369,ACTIVE,211.93,335.14,59.991,1472598003,"274151322000085","219011344069620",27.57,31.30,0,333.33,345.96,10.3,8.0,0.049,781717.3,781717.3,5404,0,0,0,L,1151911521,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598005,942735.00
08/30/2016 19:00,2,0.783,ACTIVE,213.74,344.45,59.991,1472598003,"201051344000633","219011344069620",28.27,26.50,0,333.93,365.80,22.5,19.8,0.168,531577.8,531577.8,5455,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598006,942736.00
08/30/2016 19:00,2,0.756,ACTIVE,213.51,343.55,60.002,1472598003,"201051344000469","219011344069620",28.57,24.50,0,333.93,364.29,22.0,19.3,0.164,534045.2,534045.2,5471,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598007,942737.00
08/30/2016 19:00,2,0.783,ACTIVE,212.83,341.75,60.002,1472598003,"201051344000646","219011344069620",28.35,27.50,0,331.53,362.79,22.5,19.8,0.172,534806.7,534806.7,5450,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598008,942738.00
08/30/2016 19:00,2,0.609,ACTIVE,211.48,339.34,59.996,1472598003,"274151322000052","219011344069620",28.01,32.40,0,329.73,351.67,17.4,14.8,0.115,802669.2,802669.2,5403,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598009,942739.00
08/30/2016 19:00,2,0.912,ACTIVE,213.51,343.25,60.002,1472598003,"201051344000585","219011344069620",28.78,27.30,0,333.33,366.10,26.6,23.8,0.194,544346.1,544346.1,5445,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598010,942740.00
08/30/2016 19:00,2,0.719,ACTIVE,212.83,340.25,59.996,1472598003,"201051344001230","219011344069620",28.53,27.00,0,331.53,360.38,20.8,18.2,0.150,537987.5,537987.5,5470,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598011,942741.00
08/30/2016 19:00,2,0.773,ACTIVE,213.51,341.75,59.970,1472598003,"201051344000582","219011344069620",27.99,27.30,0,333.03,362.79,21.9,19.3,0.168,530729.6,530729.6,5444,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598012,942742.00
08/30/2016 19:00,2,0.713,ACTIVE,212.83,340.55,60.028,1472598003,"201051344000955","219011344069620",28.29,29.00,0,331.53,360.08,20.4,17.8,0.150,544517.7,544517.7,5451,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598013,942743.00
08/30/2016 19:00,2,0.250,ACTIVE,211.70,427.11,59.991,1472598003,"274151322000094","219011344069620",40.51,33.80,0,333.03,437.93,10.2,8.0,0.057,659104.3,659104.3,5503,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598014,942744.00
08/30/2016 19:00,2,0.809,ACTIVE,213.51,342.35,60.002,1472598003,"201051344000579","219011344069620",28.71,27.30,0,334.84,365.80,23.6,20.8,0.172,548279.5,548279.5,5460,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598015,942745.00
08/30/2016 19:00,2,0.754,ACTIVE,213.06,340.55,60.007,1472598003,"201051344000890","219011344069620",28.61,28.50,0,332.13,361.89,21.9,19.2,0.159,541784.3,541784.3,5445,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598016,942746.00
08/30/2016 19:00,2,0.723,ACTIVE,213.51,341.75,60.018,1472598003,"201051344000438","219011344069620",28.53,28.80,0,333.33,361.59,20.9,18.3,0.155,543264.4,543264.4,5454,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598017,942747.00
08/30/2016 19:00,2,0.762,ACTIVE,213.29,341.45,60.007,1472598003,"201051344000417","219011344069620",28.39,28.80,0,332.43,361.29,21.9,19.2,0.159,534553.0,534553.0,5447,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598017,942748.00
08/30/2016 19:00,2,0.645,ACTIVE,211.93,340.55,60.028,1472598003,"274151322000083","219011344069620",28.49,33.30,0,330.03,351.97,18.6,16.1,0.124,795402.8,795402.8,5422,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598018,942749.00
08/30/2016 19:00,2,0.619,ACTIVE,212.38,338.44,60.002,1472598003,"274151322000076","219011344069620",28.96,32.00,0,330.03,353.17,18.2,15.6,0.119,848719.2,848719.2,5426,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598019,942750.00
08/30/2016 19:00,2,0.777,ACTIVE,213.29,342.35,60.002,1472598003,"201051344000868","219011344069620",27.95,25.00,0,333.93,362.79,22.0,19.3,0.159,532872.7,532872.7,5464,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598020,942751.00
08/30/2016 19:00,2,0.668,ACTIVE,211.70,336.64,59.996,1472598003,"274151322000095","219011344069620",29.00,32.60,0,328.82,353.17,19.6,17.0,0.124,840174.8,840174.8,5440,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598021,942752.00
08/30/2016 19:00,2,0.773,ACTIVE,213.29,341.75,59.991,1472598003,"201051344000988","219011344069620",18.25,25.00,0,334.84,357.98,14.3,11.9,0.106,521283.6,521283.6,5469,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598022,942753.00
08/30/2016 19:00,2,0.797,ACTIVE,213.06,340.85,59.991,1472598003,"201051344001025","219011344069620",28.59,27.50,0,332.73,363.39,23.1,20.4,0.168,543152.3,543152.3,5454,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598023,942754.00
08/30/2016 19:00,2,0.787,ACTIVE,213.51,342.05,60.023,1472598003,"201051344000458","219011344069620",28.65,26.00,0,335.14,364.29,22.9,20.2,0.177,540226.1,540226.1,5454,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598024,942755.00
08/30/2016 19:00,2,0.766,ACTIVE,214.19,343.85,59.996,1472598003,"201051344000853","219011344069620",28.77,25.50,0,336.34,366.10,22.4,19.6,0.168,539472.8,539472.8,5458,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598025,942756.00
08/30/2016 19:00,2,0.746,ACTIVE,213.74,342.35,59.996,1472598003,"201051344000685","219011344069620",27.81,27.30,0,333.03,363.69,21.0,18.4,0.168,542525.4,542525.4,5465,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598026,942757.00
08/30/2016 19:00,2,0.787,ACTIVE,213.29,342.35,59.996,1472598003,"201051344000917","219011344069620",28.23,27.80,0,332.13,363.09,22.6,19.9,0.168,539487.5,539487.5,5474,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598027,942758.00
08/30/2016 19:00,2,0.699,ACTIVE,213.29,341.75,59.986,1472598003,"201051344001145","219011344069620",30.08,26.00,0,333.63,363.99,21.3,18.6,0.146,544684.8,544684.8,5470,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598028,942759.00
08/30/2016 19:00,2,0.762,ACTIVE,213.51,342.35,59.996,1472598003,"201051344000651","219011344069620",28.21,27.30,0,334.24,363.09,21.8,19.1,0.168,537637.6,537637.6,5446,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598029,942760.00
08/30/2016 19:00,2,0.539,ACTIVE,211.48,337.24,59.954,1472598003,"274151322000088","219011344069620",27.51,30.80,0,329.73,349.56,15.1,12.6,0.093,765902.1,765902.1,5412,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598030,942761.00
08/30/2016 19:00,2,0.418,ACTIVE,212.38,405.77,59.991,1472598003,"274151322000068","219011344069620",38.09,33.80,0,333.93,423.20,16.1,13.6,0.093,659429.7,659429.7,5498,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598031,942762.00
08/30/2016 19:00,2,0.793,ACTIVE,213.06,340.25,60.002,1472598003,"201051344001135","219011344069620",28.01,27.50,0,332.43,361.89,22.5,19.8,0.159,533784.6,533784.6,5444,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598032,942763.00
08/30/2016 19:00,2,0.773,ACTIVE,213.06,342.05,59.996,1472598003,"201051344000594","219011344069620",28.49,28.50,0,333.03,363.09,22.3,19.6,0.168,544601.7,544601.7,5454,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598032,942764.00
08/30/2016 19:00,2,0.721,ACTIVE,213.29,340.85,59.991,1472598003,"201051344001203","219011344069620",28.45,27.50,0,333.63,363.09,20.8,18.2,0.155,541883.8,541883.8,5459,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598033,942765.00
08/30/2016 19:00,2,0.574,ACTIVE,211.70,337.54,59.991,1472598003,"274151322000054","219011344069620",27.69,31.00,0,330.03,351.07,16.2,13.7,0.106,781741.7,781741.7,5405,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598034,942766.00
08/30/2016 19:00,2,0.777,ACTIVE,213.74,342.05,59.965,1472598003,"201051344000867","219011344069620",28.05,25.80,0,333.93,363.39,22.1,19.4,0.164,531927.6,531927.6,5457,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598035,942767.00
08/30/2016 19:00,2,0.648,ACTIVE,213.29,340.85,59.954,1472598003,"201051344001093","219011344069620",28.49,26.50,0,332.73,359.48,18.7,16.1,0.128,538882.3,538882.3,5478,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598036,942768.00
08/30/2016 19:00,2,0.750,ACTIVE,213.51,342.95,59.991,1472598003,"201051344000900","219011344069620",28.39,25.30,0,334.84,363.69,21.6,18.9,0.168,548574.1,548574.1,5469,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598037,942769.00
08/30/2016 19:00,2,0.748,ACTIVE,213.74,342.65,60.007,1472598003,"201051344000648","219011344069620",28.67,25.00,0,334.54,363.99,21.8,19.1,0.164,537658.8,537658.8,5451,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598038,942770.00
08/30/2016 19:00,2,0.775,ACTIVE,213.51,342.35,59.996,1472598003,"201051344000569","219011344069620",28.39,26.30,0,334.84,364.59,22.3,19.6,0.164,548706.7,548706.7,5453,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598039,942771.00
08/30/2016 19:00,2,0.797,ACTIVE,213.51,342.35,59.996,1472598003,"201051344000983","219011344069620",28.88,25.50,0,334.54,364.89,23.4,20.6,0.172,541020.5,541020.5,5448,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598040,942772.00
08/30/2016 19:00,2,0.754,ACTIVE,213.51,342.35,59.996,1472598003,"201051344001158","219011344069620",28.21,26.00,0,333.93,363.39,21.6,18.9,0.164,533064.2,533064.2,5455,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598041,942773.00
08/30/2016 19:00,2,0.742,ACTIVE,213.96,343.25,59.996,1472598003,"201051344000576","219011344069620",28.27,24.50,0,335.74,364.59,21.3,18.6,0.159,540574.7,540574.7,5466,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598042,942774.00
08/30/2016 19:00,2,0.391,ACTIVE,211.93,337.84,59.991,1472598003,"274151322000087","219011344069620",29.42,38.40,0,332.43,351.07,11.6,9.3,0.062,754027.9,754027.9,5475,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598043,942775.00
08/30/2016 19:15,2,0.455,ACTIVE,213.74,339.65,59.991,1472598903,"201051344000645","219011344069620",27.37,24.50,0,333.03,354.67,12.7,10.3,0.080,540061.2,540061.2,5462,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598904,942776.00
08/30/2016 19:15,2,0.322,ACTIVE,212.16,336.34,60.018,1472598903,"274151322000085","219011344069620",26.76,29.30,0,332.43,341.45,8.7,6.5,0.044,781719.0,781719.0,5405,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598905,942777.00
08/30/2016 19:15,2,0.492,ACTIVE,213.74,340.85,59.991,1472598903,"201051344000633","219011344069620",23.54,25.30,0,331.83,357.08,11.8,9.4,0.066,531581.5,531581.5,5456,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598906,942778.00
08/30/2016 19:15,2,0.461,ACTIVE,213.29,339.04,59.975,1472598903,"201051344000469","219011344069620",27.81,23.80,0,331.83,354.37,13.0,10.6,0.084,534048.8,534048.8,5472,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598907,942779.00
08/30/2016 19:15,2,0.443,ACTIVE,213.06,338.44,59.996,1472598903,"201051344000646","219011344069620",29.00,26.30,0,330.93,351.67,13.0,10.6,0.071,534810.4,534810.4,5451,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598908,942780.00
08/30/2016 19:15,2,0.375,ACTIVE,211.93,336.64,59.991,1472598903,"274151322000052","219011344069620",27.49,30.50,0,332.43,344.76,10.5,8.2,0.062,802672.0,802672.0,5404,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598909,942781.00
08/30/2016 19:15,2,0.564,ACTIVE,213.51,339.95,59.996,1472598903,"201051344000585","219011344069620",27.79,26.00,0,331.83,355.28,15.9,13.4,0.097,544350.7,544350.7,5446,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598910,942782.00
08/30/2016 19:15,2,0.438,ACTIVE,213.29,338.14,59.986,1472598903,"201051344001230","219011344069620",27.39,25.50,0,330.33,350.17,12.1,9.8,0.075,537990.7,537990.7,5471,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598911,942783.00
08/30/2016 19:15,2,0.467,ACTIVE,213.74,339.04,59.996,1472598903,"201051344000582","219011344069620",27.08,26.00,0,331.53,352.27,12.8,10.5,0.080,530733.2,530733.2,5445,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598911,942784.00
08/30/2016 19:15,2,0.453,ACTIVE,212.83,337.84,59.996,1472598903,"201051344000955","219011344069620",27.45,27.50,0,330.33,350.47,12.6,10.3,0.066,544521.0,544521.0,5452,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598912,942785.00
08/30/2016 19:15,2,0.207,ACTIVE,212.16,387.74,59.965,1472598903,"274151322000094","219011344069620",36.30,32.00,0,334.54,437.03,7.7,5.5,0.044,659105.9,659105.9,5504,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598913,942786.00
08/30/2016 19:15,2,0.500,ACTIVE,213.29,339.95,59.959,1472598903,"201051344000579","219011344069620",27.91,26.30,0,333.03,353.47,14.1,11.7,0.080,548283.4,548283.4,5461,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598914,942787.00
08/30/2016 19:15,2,0.457,ACTIVE,213.06,337.84,59.970,1472598903,"201051344000890","219011344069620",27.89,26.80,0,330.93,351.97,13.0,10.6,0.075,541787.9,541787.9,5446,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598915,942788.00
08/30/2016 19:15,2,0.439,ACTIVE,213.51,338.44,59.996,1472598903,"201051344000438","219011344069620",28.13,26.80,0,331.23,352.27,12.6,10.2,0.075,543267.9,543267.9,5455,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598916,942789.00
08/30/2016 19:15,2,0.502,ACTIVE,213.51,338.74,59.991,1472598903,"201051344000417","219011344069620",24.13,27.30,0,331.53,351.97,12.3,9.9,0.071,534556.6,534556.6,5448,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598917,942790.00
08/30/2016 19:15,2,0.338,ACTIVE,212.16,336.64,59.991,1472598903,"274151322000083","219011344069620",26.72,31.50,0,332.43,345.66,9.1,6.9,0.049,795405.4,795405.4,5423,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598918,942791.00
08/30/2016 19:15,2,0.375,ACTIVE,212.61,337.24,60.007,1472598903,"274151322000076","219011344069620",27.87,30.30,0,333.93,345.66,10.6,8.3,0.062,848722.1,848722.1,5427,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598919,942792.00
08/30/2016 19:15,2,0.465,ACTIVE,213.29,339.65,60.002,1472598903,"201051344000868","219011344069620",27.75,24.00,0,332.13,353.17,13.1,10.7,0.075,532876.3,532876.3,5465,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598920,942793.00
08/30/2016 19:15,2,0.340,ACTIVE,212.16,337.84,59.986,1472598903,"274151322000095","219011344069620",27.49,31.00,0,332.73,345.36,9.5,7.2,0.057,840177.3,840177.3,5441,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598921,942794.00
08/30/2016 19:15,2,0.439,ACTIVE,213.51,340.55,60.039,1472598903,"201051344000988","219011344069620",18.23,24.30,0,331.83,350.47,8.1,5.9,0.053,521285.8,521285.8,5470,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598922,942795.00
08/30/2016 19:15,2,0.490,ACTIVE,213.06,337.24,59.986,1472598903,"201051344001025","219011344069620",24.73,26.00,0,331.53,353.17,12.3,9.9,0.075,543156.1,543156.1,5455,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598922,942796.00
08/30/2016 19:15,2,0.486,ACTIVE,213.29,338.74,59.986,1472598903,"201051344000458","219011344069620",24.63,25.30,0,332.13,354.37,12.2,9.8,0.080,540229.9,540229.9,5455,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598923,942797.00
08/30/2016 19:15,2,0.461,ACTIVE,213.96,341.45,59.996,1472598903,"201051344000853","219011344069620",27.73,24.50,0,334.54,355.58,13.0,10.6,0.075,539476.3,539476.3,5459,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598924,942798.00
08/30/2016 19:15,2,0.422,ACTIVE,213.74,339.95,60.002,1472598903,"201051344000685","219011344069620",28.07,25.80,0,331.83,353.77,12.0,9.7,0.084,542528.8,542528.8,5466,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598925,942799.00
08/30/2016 19:15,2,0.469,ACTIVE,213.29,339.04,59.986,1472598903,"201051344000917","219011344069620",27.73,26.30,0,331.83,352.57,13.2,10.8,0.080,539491.3,539491.3,5475,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598926,942800.00
08/30/2016 19:15,2,0.381,ACTIVE,213.51,338.14,59.996,1472598903,"201051344001145","219011344069620",29.64,24.80,0,332.43,352.57,11.5,9.1,0.062,544688.0,544688.0,5471,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598927,942801.00
08/30/2016 19:15,2,0.451,ACTIVE,213.51,339.34,59.986,1472598903,"201051344000651","219011344069620",27.87,25.80,0,333.03,352.87,12.8,10.4,0.075,537641.1,537641.1,5447,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598928,942802.00
08/30/2016 19:15,2,0.332,ACTIVE,211.70,335.74,59.986,1472598903,"274151322000088","219011344069620",26.30,29.30,0,332.43,343.25,8.9,6.6,0.049,765904.2,765904.2,5413,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598929,942803.00
08/30/2016 19:15,2,0.248,ACTIVE,212.38,394.95,59.981,1472598903,"274151322000068","219011344069620",37.05,32.40,0,334.84,422.60,9.3,7.1,0.044,659432.0,659432.0,5499,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598930,942804.00
08/30/2016 19:15,2,0.475,ACTIVE,212.83,338.14,59.996,1472598903,"201051344001135","219011344069620",28.29,25.80,0,331.53,351.37,13.6,11.2,0.075,533788.4,533788.4,5445,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598931,942805.00
08/30/2016 19:15,2,0.461,ACTIVE,213.06,339.04,59.986,1472598903,"201051344000594","219011344069620",28.11,27.00,0,330.63,353.47,13.2,10.8,0.075,544605.3,544605.3,5455,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598932,942806.00
08/30/2016 19:15,2,0.445,ACTIVE,213.51,337.54,59.975,1472598903,"201051344001203","219011344069620",21.83,26.00,0,332.13,352.57,9.9,7.6,0.053,541887.1,541887.1,5460,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598933,942807.00
08/30/2016 19:15,2,0.346,ACTIVE,212.16,335.44,59.986,1472598903,"274151322000054","219011344069620",27.08,29.30,0,332.13,344.45,9.5,7.2,0.053,781743.8,781743.8,5406,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598934,942808.00
08/30/2016 19:15,2,0.455,ACTIVE,213.51,338.74,59.986,1472598903,"201051344000867","219011344069620",28.25,24.80,0,332.13,353.77,13.1,10.7,0.075,531931.2,531931.2,5458,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598935,942809.00
08/30/2016 19:15,2,0.400,ACTIVE,213.29,338.44,59.986,1472598903,"201051344001093","219011344069620",27.49,25.50,0,332.43,350.47,11.2,8.8,0.053,538885.3,538885.3,5479,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598936,942810.00
08/30/2016 19:15,2,0.436,ACTIVE,213.29,339.65,60.007,1472598903,"201051344000900","219011344069620",27.63,24.50,0,332.43,353.47,12.2,9.8,0.075,548577.6,548577.6,5470,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598937,942811.00
08/30/2016 19:15,2,0.475,ACTIVE,213.51,338.74,59.986,1472598903,"201051344000648","219011344069620",23.42,24.00,0,333.33,353.47,11.3,9.0,0.066,537662.3,537662.3,5452,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598938,942812.00
08/30/2016 19:15,2,0.484,ACTIVE,213.51,340.25,59.981,1472598903,"201051344000569","219011344069620",24.65,25.50,0,332.73,353.77,12.1,9.8,0.075,548710.3,548710.3,5454,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598939,942813.00
08/30/2016 19:15,2,0.498,ACTIVE,213.51,339.34,59.991,1472598903,"201051344000983","219011344069620",23.80,24.80,0,332.13,354.07,12.1,9.7,0.075,541024.3,541024.3,5449,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598940,942814.00
08/30/2016 19:15,2,0.467,ACTIVE,213.51,339.65,60.002,1472598903,"201051344001158","219011344069620",23.52,25.00,0,332.43,353.47,11.1,8.8,0.066,533067.7,533067.7,5456,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598940,942815.00
08/30/2016 19:15,2,0.447,ACTIVE,213.96,340.55,60.018,1472598903,"201051344000576","219011344069620",27.65,23.80,0,333.03,353.77,12.6,10.2,0.066,540578.2,540578.2,5467,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598941,942816.00
08/30/2016 19:15,2,0.336,ACTIVE,211.93,336.04,59.981,1472598903,"274151322000087","219011344069620",26.44,35.40,0,332.43,341.75,9.0,6.8,0.044,754029.7,754029.7,5476,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472598942,942817.00
08/30/2016 19:30,2,0.318,ACTIVE,214.19,339.65,59.981,1472599803,"201051344000645","219011344069620",27.08,23.80,0,333.33,347.46,8.8,6.6,0.044,540063.2,540063.2,5463,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599804,942818.00
08/30/2016 19:30,2,0.283,ACTIVE,212.61,338.14,59.986,1472599803,"274151322000085","219011344069620",25.64,28.30,0,332.13,341.15,7.4,5.2,0.035,781720.5,781720.5,5406,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599805,942819.00
08/30/2016 19:30,2,0.338,ACTIVE,213.96,341.15,59.975,1472599803,"201051344000633","219011344069620",26.96,24.50,0,332.13,348.36,9.2,7.0,0.044,531583.4,531583.4,5457,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599806,942820.00
08/30/2016 19:30,2,0.332,ACTIVE,213.74,339.04,59.986,1472599803,"201051344000469","219011344069620",27.43,23.50,0,331.53,347.16,9.3,7.1,0.053,534050.9,534050.9,5473,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599807,942821.00
08/30/2016 19:30,2,0.346,ACTIVE,213.06,336.94,59.975,1472599803,"201051344000646","219011344069620",27.57,25.30,0,331.23,345.36,9.7,7.4,0.044,534812.6,534812.6,5452,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599808,942822.00
08/30/2016 19:30,2,0.311,ACTIVE,212.16,337.24,59.975,1472599803,"274151322000052","219011344069620",26.90,29.30,0,332.13,341.75,8.5,6.3,0.049,802673.7,802673.7,5405,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599809,942823.00
08/30/2016 19:30,2,0.367,ACTIVE,213.51,338.14,59.975,1472599803,"201051344000585","219011344069620",27.81,25.30,0,331.23,347.46,10.4,8.1,0.049,544353.3,544353.3,5447,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599810,942824.00
08/30/2016 19:30,2,0.320,ACTIVE,213.29,336.94,59.981,1472599803,"201051344001230","219011344069620",27.35,24.50,0,330.33,344.76,8.9,6.7,0.040,537992.6,537992.6,5472,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599811,942825.00
08/30/2016 19:30,2,0.318,ACTIVE,213.74,337.84,59.991,1472599803,"201051344000582","219011344069620",27.02,24.80,0,331.53,345.96,8.8,6.5,0.040,530735.1,530735.1,5446,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599812,942826.00
08/30/2016 19:30,2,0.357,ACTIVE,212.83,336.94,59.975,1472599803,"201051344000955","219011344069620",27.43,26.30,0,331.23,344.45,9.9,7.7,0.049,544523.2,544523.2,5453,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599813,942827.00
08/30/2016 19:30,2,0.174,ACTIVE,212.38,381.12,59.959,1472599803,"274151322000094","219011344069620",35.70,30.80,0,334.54,402.77,6.3,4.1,0.031,659107.1,659107.1,5505,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599814,942828.00
08/30/2016 19:30,2,0.369,ACTIVE,213.51,338.44,59.981,1472599803,"201051344000579","219011344069620",27.45,25.80,0,333.03,346.56,10.3,8.0,0.049,548285.8,548285.8,5462,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599815,942829.00
08/30/2016 19:30,2,0.342,ACTIVE,213.29,336.94,59.975,1472599803,"201051344000890","219011344069620",27.51,25.80,0,330.63,345.66,9.6,7.3,0.044,541790.0,541790.0,5447,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599816,942830.00
08/30/2016 19:30,2,0.338,ACTIVE,213.51,337.84,59.986,1472599803,"201051344000438","219011344069620",27.45,25.50,0,332.13,346.26,9.4,7.2,0.044,543269.9,543269.9,5456,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599817,942831.00
08/30/2016 19:30,2,0.357,ACTIVE,213.51,337.84,59.975,1472599803,"201051344000417","219011344069620",27.33,26.00,0,332.13,345.06,9.9,7.7,0.040,534558.7,534558.7,5449,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599817,942832.00
08/30/2016 19:30,2,0.281,ACTIVE,212.38,337.84,59.975,1472599803,"274151322000083","219011344069620",26.96,29.80,0,332.73,341.45,7.7,5.5,0.044,795407.0,795407.0,5424,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599818,942833.00
08/30/2016 19:30,2,0.309,ACTIVE,212.83,337.84,59.975,1472599803,"274151322000076","219011344069620",27.06,29.00,0,333.33,342.05,8.4,6.2,0.049,848723.8,848723.8,5428,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599819,942834.00
08/30/2016 19:30,2,0.334,ACTIVE,213.51,339.34,59.970,1472599803,"201051344000868","219011344069620",27.43,23.30,0,331.83,347.76,9.3,7.1,0.044,532878.4,532878.4,5466,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599820,942835.00
08/30/2016 19:30,2,0.295,ACTIVE,212.61,336.04,59.975,1472599803,"274151322000095","219011344069620",26.60,29.50,0,332.13,340.85,7.9,5.7,0.035,840178.9,840178.9,5442,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599821,942836.00
08/30/2016 19:30,2,0.307,ACTIVE,213.51,339.65,59.986,1472599803,"201051344000988","219011344069620",17.93,24.00,0,331.53,346.26,5.6,3.4,0.031,521286.8,521286.8,5471,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599822,942837.00
08/30/2016 19:30,2,0.324,ACTIVE,213.29,336.34,59.996,1472599803,"201051344001025","219011344069620",27.91,25.00,0,330.93,345.36,9.2,7.0,0.044,543158.0,543158.0,5456,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599823,942838.00
08/30/2016 19:30,2,0.326,ACTIVE,213.74,338.44,59.975,1472599803,"201051344000458","219011344069620",27.73,24.80,0,332.73,346.56,9.2,6.9,0.044,540231.8,540231.8,5456,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599824,942839.00
08/30/2016 19:30,2,0.320,ACTIVE,214.19,340.25,59.975,1472599803,"201051344000853","219011344069620",27.69,24.30,0,333.03,348.96,9.0,6.8,0.044,539478.3,539478.3,5460,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599825,942840.00
08/30/2016 19:30,2,0.301,ACTIVE,213.29,337.54,59.981,1472599803,"201051344000685","219011344069620",27.55,24.80,0,331.53,346.86,8.4,6.2,0.040,542530.7,542530.7,5467,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599826,942841.00
08/30/2016 19:30,2,0.314,ACTIVE,213.51,337.84,59.933,1472599803,"201051344000917","219011344069620",27.43,25.30,0,331.23,345.96,8.8,6.6,0.035,539493.1,539493.1,5476,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599827,942842.00
08/30/2016 19:30,2,0.320,ACTIVE,213.51,338.14,59.970,1472599803,"201051344001145","219011344069620",26.94,23.80,0,332.13,345.06,8.8,6.6,0.040,544689.9,544689.9,5472,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599827,942843.00
08/30/2016 19:30,2,0.326,ACTIVE,213.51,338.14,59.981,1472599803,"201051344000651","219011344069620",26.86,24.50,0,332.13,345.66,8.9,6.7,0.049,537643.1,537643.1,5448,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599828,942844.00
08/30/2016 19:30,2,0.266,ACTIVE,212.16,338.14,59.970,1472599803,"274151322000088","219011344069620",26.16,28.00,0,332.13,340.85,7.0,4.9,0.044,765905.6,765905.6,5414,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599829,942845.00
08/30/2016 19:30,2,0.195,ACTIVE,213.06,382.03,59.970,1472599803,"274151322000068","219011344069620",35.86,31.30,0,334.54,405.17,7.1,4.9,0.027,659433.5,659433.5,5500,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599830,942846.00
08/30/2016 19:30,2,0.363,ACTIVE,213.06,336.34,59.975,1472599803,"201051344001135","219011344069620",27.39,24.80,0,330.93,345.06,10.1,7.8,0.049,533790.6,533790.6,5446,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599831,942847.00
08/30/2016 19:30,2,0.336,ACTIVE,213.29,338.44,59.975,1472599803,"201051344000594","219011344069620",26.76,26.00,0,330.33,347.16,9.2,6.9,0.044,544607.4,544607.4,5456,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599832,942848.00
08/30/2016 19:30,2,0.326,ACTIVE,213.29,336.34,59.970,1472599803,"201051344001203","219011344069620",27.35,25.00,0,331.83,345.06,9.1,6.8,0.044,541889.0,541889.0,5461,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599833,942849.00
08/30/2016 19:30,2,0.273,ACTIVE,212.38,336.64,59.981,1472599803,"274151322000054","219011344069620",27.21,28.00,0,331.53,341.15,7.5,5.3,0.040,781745.3,781745.3,5407,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599834,942850.00
08/30/2016 19:30,2,0.340,ACTIVE,213.74,338.14,60.023,1472599803,"201051344000867","219011344069620",27.10,24.30,0,331.83,346.56,9.4,7.1,0.040,531933.3,531933.3,5459,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599835,942851.00
08/30/2016 19:30,2,0.338,ACTIVE,213.29,337.54,59.975,1472599803,"201051344001093","219011344069620",26.60,24.50,0,331.23,343.85,9.2,6.9,0.040,538887.2,538887.2,5480,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599836,942852.00
