ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 19:30,2,0.299,ACTIVE,213.29,338.74,59.981,1472599803,"201051344000900","219011344069620",27.12,23.80,0,332.13,346.86,8.2,6.0,0.040,548579.4,548579.4,5471,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599837,942853.00
08/30/2016 19:30,2,0.340,ACTIVE,213.74,339.04,59.959,1472599803,"201051344000648","219011344069620",26.78,23.30,0,332.73,346.26,9.2,7.0,0.049,537664.2,537664.2,5453,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599838,942854.00
08/30/2016 19:30,2,0.330,ACTIVE,213.74,338.44,59.954,1472599803,"201051344000569","219011344069620",27.53,24.80,0,333.03,345.96,9.2,7.0,0.049,548712.3,548712.3,5455,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599839,942855.00
08/30/2016 19:30,2,0.346,ACTIVE,213.51,338.44,60.012,1472599803,"201051344000983","219011344069620",27.21,24.30,0,332.13,346.26,9.6,7.3,0.049,541026.4,541026.4,5450,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599840,942856.00
08/30/2016 19:30,2,0.324,ACTIVE,213.51,338.74,59.981,1472599803,"201051344001158","219011344069620",27.19,24.30,0,332.13,346.86,8.9,6.7,0.044,533069.5,533069.5,5457,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599841,942857.00
08/30/2016 19:30,2,0.324,ACTIVE,213.96,339.65,59.996,1472599803,"201051344000576","219011344069620",26.98,23.30,0,333.33,348.06,8.9,6.6,0.049,540580.2,540580.2,5468,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599842,942858.00
08/30/2016 19:30,2,0.285,ACTIVE,212.38,336.64,59.986,1472599803,"274151322000087","219011344069620",26.14,33.30,0,331.83,341.45,7.6,5.4,0.031,754031.2,754031.2,5477,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472599843,942859.00
08/30/2016 19:45,2,0.271,ACTIVE,213.96,339.04,59.991,1472600703,"201051344000645","219011344069620",26.60,23.50,0,334.24,345.66,7.4,5.2,0.031,540064.7,540064.7,5464,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600704,942860.00
08/30/2016 19:45,2,0.217,ACTIVE,212.38,337.24,60.018,1472600703,"274151322000085","219011344069620",26.08,27.00,0,333.33,340.55,5.7,3.6,0.027,781721.6,781721.6,5407,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600705,942861.00
08/30/2016 19:45,2,0.287,ACTIVE,213.96,339.34,60.018,1472600703,"201051344000633","219011344069620",27.14,23.80,0,333.03,346.86,7.9,5.7,0.035,531585.0,531585.0,5458,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600706,942862.00
08/30/2016 19:45,2,0.295,ACTIVE,213.51,338.14,59.991,1472600703,"201051344000469","219011344069620",26.94,23.00,0,331.53,344.45,8.1,5.9,0.035,534052.4,534052.4,5474,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600707,942863.00
08/30/2016 19:45,2,0.293,ACTIVE,213.06,336.64,60.023,1472600703,"201051344000646","219011344069620",27.43,24.50,0,330.33,342.95,8.2,6.0,0.031,534814.2,534814.2,5453,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600708,942864.00
08/30/2016 19:45,2,0.248,ACTIVE,212.16,337.24,59.975,1472600703,"274151322000052","219011344069620",26.98,28.30,0,332.73,341.15,6.8,4.6,0.027,802675.1,802675.1,5406,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600709,942865.00
08/30/2016 19:45,2,0.320,ACTIVE,213.51,337.24,59.975,1472600703,"201051344000585","219011344069620",27.23,24.30,0,332.13,343.85,8.9,6.6,0.031,544355.1,544355.1,5448,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600710,942866.00
08/30/2016 19:45,2,0.264,ACTIVE,213.06,335.74,59.991,1472600703,"201051344001230","219011344069620",27.57,23.80,0,330.63,342.05,7.4,5.2,0.022,537994.1,537994.1,5473,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600711,942867.00
08/30/2016 19:45,2,0.268,ACTIVE,213.74,337.54,59.975,1472600703,"201051344000582","219011344069620",27.08,23.80,0,331.53,342.95,7.3,5.2,0.031,530736.5,530736.5,5447,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600712,942868.00
08/30/2016 19:45,2,0.312,ACTIVE,213.06,336.64,59.959,1472600703,"201051344000955","219011344069620",27.19,25.00,0,330.03,342.65,8.6,6.4,0.035,544524.9,544524.9,5454,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600713,942869.00
08/30/2016 19:45,2,0.135,ACTIVE,212.38,336.34,59.965,1472600703,"274151322000094","219011344069620",31.01,29.00,0,334.54,384.73,4.3,2.2,0.013,659107.9,659107.9,5506,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600714,942870.00
08/30/2016 19:45,2,0.322,ACTIVE,213.29,337.84,59.981,1472600703,"201051344000579","219011344069620",27.14,25.00,0,332.73,345.06,8.9,6.6,0.031,548287.6,548287.6,5463,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600715,942871.00
08/30/2016 19:45,2,0.293,ACTIVE,213.29,335.74,59.975,1472600703,"201051344000890","219011344069620",27.27,24.50,0,330.93,343.25,8.1,5.9,0.027,541791.6,541791.6,5448,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600715,942872.00
08/30/2016 19:45,2,0.293,ACTIVE,213.51,337.24,59.970,1472600703,"201051344000438","219011344069620",27.02,24.50,0,332.13,343.85,8.1,5.8,0.035,543271.6,543271.6,5457,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600716,942873.00
08/30/2016 19:45,2,0.311,ACTIVE,213.74,337.24,59.975,1472600703,"201051344000417","219011344069620",27.35,25.00,0,331.23,343.25,8.6,6.4,0.031,534560.5,534560.5,5450,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600717,942874.00
08/30/2016 19:45,2,0.227,ACTIVE,212.16,337.84,59.975,1472600703,"274151322000083","219011344069620",26.04,28.50,0,333.03,340.85,6.0,3.8,0.022,795408.2,795408.2,5425,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600718,942875.00
08/30/2016 19:45,2,0.244,ACTIVE,212.83,336.94,60.012,1472600703,"274151322000076","219011344069620",26.90,27.80,0,333.93,341.45,6.7,4.5,0.031,848725.2,848725.2,5429,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600719,942876.00
08/30/2016 19:45,2,0.285,ACTIVE,213.51,337.54,59.981,1472600703,"201051344000868","219011344069620",27.35,22.80,0,332.13,344.76,7.9,5.7,0.035,532880.0,532880.0,5467,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600720,942877.00
08/30/2016 19:45,2,0.225,ACTIVE,212.38,336.64,59.970,1472600703,"274151322000095","219011344069620",26.56,28.00,0,333.03,340.85,6.0,3.9,0.022,840180.1,840180.1,5443,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600721,942878.00
08/30/2016 19:45,2,0.262,ACTIVE,213.29,339.04,59.981,1472600703,"201051344000988","219011344069620",17.97,23.50,0,331.83,345.36,4.8,2.7,0.022,521287.6,521287.6,5472,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600722,942879.00
08/30/2016 19:45,2,0.281,ACTIVE,213.29,336.04,60.012,1472600703,"201051344001025","219011344069620",27.29,24.00,0,331.23,343.25,7.8,5.6,0.031,543159.6,543159.6,5457,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600723,942880.00
08/30/2016 19:45,2,0.295,ACTIVE,213.51,337.24,59.975,1472600703,"201051344000458","219011344069620",26.52,24.30,0,332.73,344.15,7.9,5.7,0.035,540233.4,540233.4,5457,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600724,942881.00
08/30/2016 19:45,2,0.285,ACTIVE,213.96,340.25,59.949,1472600703,"201051344000853","219011344069620",27.02,23.80,0,334.84,345.36,7.8,5.7,0.031,539479.9,539479.9,5461,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600725,942882.00
08/30/2016 19:45,2,0.244,ACTIVE,213.74,338.14,59.981,1472600703,"201051344000685","219011344069620",27.77,23.80,0,331.53,344.15,6.9,4.8,0.031,542532.0,542532.0,5468,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600726,942883.00
08/30/2016 19:45,2,0.264,ACTIVE,213.51,337.84,59.986,1472600703,"201051344000917","219011344069620",26.98,24.50,0,330.93,342.95,7.2,5.0,0.027,539494.6,539494.6,5477,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600727,942884.00
08/30/2016 19:45,2,0.258,ACTIVE,213.74,337.84,59.959,1472600703,"201051344001145","219011344069620",27.43,23.30,0,331.83,343.25,7.2,5.0,0.027,544691.3,544691.3,5473,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600728,942885.00
08/30/2016 19:45,2,0.271,ACTIVE,213.51,337.54,59.975,1472600703,"201051344000651","219011344069620",27.45,23.50,0,331.83,343.25,7.6,5.4,0.031,537644.6,537644.6,5449,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600729,942886.00
08/30/2016 19:45,2,0.213,ACTIVE,212.16,336.34,59.975,1472600703,"274151322000088","219011344069620",25.49,27.00,0,332.13,340.55,5.5,3.4,0.027,765906.6,765906.6,5415,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600729,942887.00
08/30/2016 19:45,2,0.158,ACTIVE,212.83,348.66,59.981,1472600703,"274151322000068","219011344069620",32.34,29.80,0,335.44,393.15,5.2,3.1,0.022,659434.5,659434.5,5501,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600730,942888.00
08/30/2016 19:45,2,0.311,ACTIVE,213.06,336.34,59.949,1472600703,"201051344001135","219011344069620",27.35,24.00,0,331.23,342.35,8.6,6.4,0.035,533792.4,533792.4,5447,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600731,942889.00
08/30/2016 19:45,2,0.283,ACTIVE,213.29,338.14,59.986,1472600703,"201051344000594","219011344069620",27.14,25.00,0,331.23,343.55,7.8,5.6,0.031,544609.0,544609.0,5457,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600732,942890.00
08/30/2016 19:45,2,0.277,ACTIVE,213.51,336.64,59.981,1472600703,"201051344001203","219011344069620",27.10,24.30,0,331.53,343.25,7.6,5.4,0.031,541890.5,541890.5,5462,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600733,942891.00
08/30/2016 19:45,2,0.217,ACTIVE,212.38,336.94,59.970,1472600703,"274151322000054","219011344069620",26.54,27.30,0,332.43,340.85,5.9,3.7,0.027,781746.4,781746.4,5408,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600734,942892.00
08/30/2016 19:45,2,0.285,ACTIVE,213.74,337.84,59.981,1472600703,"201051344000867","219011344069620",27.12,23.50,0,332.43,344.45,7.9,5.7,0.031,531934.9,531934.9,5460,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600735,942893.00
08/30/2016 19:45,2,0.275,ACTIVE,213.51,337.54,59.981,1472600703,"201051344001093","219011344069620",27.25,23.80,0,331.23,342.35,7.6,5.4,0.022,538888.7,538888.7,5481,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600736,942894.00
08/30/2016 19:45,2,0.248,ACTIVE,213.51,339.04,60.012,1472600703,"201051344000900","219011344069620",27.06,23.30,0,333.03,344.45,6.8,4.7,0.035,548580.8,548580.8,5472,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600737,942895.00
08/30/2016 19:45,2,0.281,ACTIVE,213.96,339.04,59.986,1472600703,"201051344000648","219011344069620",27.51,22.80,0,333.33,345.06,7.8,5.7,0.027,537665.8,537665.8,5454,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600738,942896.00
08/30/2016 19:45,2,0.287,ACTIVE,213.51,338.44,59.981,1472600703,"201051344000569","219011344069620",27.39,24.50,0,332.43,344.15,8.0,5.8,0.031,548713.9,548713.9,5456,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600739,942897.00
08/30/2016 19:45,2,0.299,ACTIVE,213.51,338.14,59.975,1472600703,"201051344000983","219011344069620",27.65,23.80,0,332.13,344.15,8.4,6.2,0.035,541028.0,541028.0,5451,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600740,942898.00
08/30/2016 19:45,2,0.279,ACTIVE,213.51,338.14,59.986,1472600703,"201051344001158","219011344069620",26.88,24.00,0,332.43,345.36,7.6,5.4,0.035,533071.1,533071.1,5458,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600741,942899.00
08/30/2016 19:45,2,0.271,ACTIVE,213.96,339.04,59.996,1472600703,"201051344000576","219011344069620",27.43,22.80,0,333.03,345.36,7.6,5.4,0.031,540581.7,540581.7,5469,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600741,942900.00
08/30/2016 19:45,2,0.225,ACTIVE,212.61,337.84,59.970,1472600703,"274151322000087","219011344069620",25.74,31.80,0,333.03,341.45,5.9,3.8,0.013,754032.4,754032.4,5478,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472600742,942901.00
08/30/2016 20:00,2,0.223,ACTIVE,214.19,338.44,59.970,1472601603,"201051344000645","219011344069620",26.62,22.80,0,333.63,343.85,6.1,3.9,0.018,540065.8,540065.8,5465,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601604,942902.00
08/30/2016 20:00,2,0.158,ACTIVE,212.61,337.54,59.944,1472601603,"274151322000085","219011344069620",25.98,26.00,0,333.33,340.25,4.2,2.1,0.022,781722.3,781722.3,5408,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601605,942903.00
08/30/2016 20:00,2,0.240,ACTIVE,214.19,339.95,59.938,1472601603,"201051344000633","219011344069620",27.35,23.00,0,332.43,345.66,6.7,4.5,0.018,531586.3,531586.3,5459,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601606,942904.00
08/30/2016 20:00,2,0.254,ACTIVE,213.74,338.44,59.965,1472601603,"201051344000469","219011344069620",26.66,22.30,0,331.83,343.55,6.9,4.7,0.022,534053.8,534053.8,5475,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601607,942905.00
08/30/2016 20:00,2,0.252,ACTIVE,213.06,336.64,59.954,1472601603,"201051344000646","219011344069620",26.86,23.50,0,330.03,341.75,6.9,4.7,0.013,534815.6,534815.6,5454,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601608,942906.00
08/30/2016 20:00,2,0.197,ACTIVE,212.38,338.74,59.954,1472601603,"274151322000052","219011344069620",25.80,27.00,0,333.03,341.45,5.2,3.1,0.022,802676.0,802676.0,5407,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601609,942907.00
08/30/2016 20:00,2,0.271,ACTIVE,213.74,338.14,59.959,1472601603,"201051344000585","219011344069620",27.00,23.50,0,330.33,342.05,7.5,5.3,0.022,544356.6,544356.6,5449,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601610,942908.00
08/30/2016 20:00,2,0.230,ACTIVE,213.29,335.74,59.959,1472601603,"201051344001230","219011344069620",26.38,23.30,0,330.03,340.25,6.2,4.0,0.013,537995.3,537995.3,5474,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601611,942909.00
08/30/2016 20:00,2,0.225,ACTIVE,213.74,337.24,59.970,1472601603,"201051344000582","219011344069620",26.94,23.30,0,331.23,341.75,6.2,4.0,0.018,530737.7,530737.7,5448,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601612,942910.00
08/30/2016 20:00,2,0.258,ACTIVE,213.06,336.34,59.965,1472601603,"201051344000955","219011344069620",27.59,24.00,0,330.03,341.45,7.2,5.0,0.022,544526.4,544526.4,5455,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601613,942911.00
08/30/2016 20:00,2,0.096,ACTIVE,212.83,336.94,59.954,1472601603,"274151322000094","219011344069620",30.04,27.50,0,334.24,340.55,2.9,0.9,0.004,659108.3,659108.3,5507,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601614,942912.00
08/30/2016 20:00,2,0.270,ACTIVE,213.74,338.14,59.959,1472601603,"201051344000579","219011344069620",27.83,24.50,0,332.43,343.55,7.6,5.4,0.022,548289.1,548289.1,5464,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601614,942913.00
08/30/2016 20:00,2,0.246,ACTIVE,213.29,336.64,59.954,1472601603,"201051344000890","219011344069620",27.14,24.00,0,330.93,342.05,6.8,4.6,0.018,541792.9,541792.9,5449,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601615,942914.00
08/30/2016 20:00,2,0.242,ACTIVE,213.74,337.54,59.959,1472601603,"201051344000438","219011344069620",27.23,23.80,0,331.83,342.05,6.8,4.6,0.018,543272.8,543272.8,5458,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601616,942915.00
08/30/2016 20:00,2,0.268,ACTIVE,213.74,337.24,59.965,1472601603,"201051344000417","219011344069620",27.04,24.00,0,331.83,342.05,7.4,5.2,0.018,534561.9,534561.9,5451,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601617,942916.00
08/30/2016 20:00,2,0.164,ACTIVE,212.83,336.64,59.954,1472601603,"274151322000083","219011344069620",26.10,27.30,0,333.33,340.85,4.3,2.3,0.013,795409.0,795409.0,5426,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601618,942917.00
08/30/2016 20:00,2,0.184,ACTIVE,213.06,337.84,59.959,1472601603,"274151322000076","219011344069620",26.30,27.00,0,334.24,341.15,4.9,2.8,0.018,848726.1,848726.1,5430,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601619,942918.00
08/30/2016 20:00,2,0.248,ACTIVE,213.51,337.84,59.954,1472601603,"201051344000868","219011344069620",26.62,22.30,0,332.73,343.55,6.7,4.5,0.018,532881.3,532881.3,5468,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601620,942919.00
08/30/2016 20:00,2,0.162,ACTIVE,212.61,336.34,59.959,1472601603,"274151322000095","219011344069620",26.08,27.00,0,333.33,340.55,4.3,2.2,0.013,840180.9,840180.9,5444,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601621,942920.00
08/30/2016 20:00,2,0.209,ACTIVE,213.29,339.04,59.965,1472601603,"201051344000988","219011344069620",17.87,23.00,0,331.53,344.45,3.8,1.7,0.000,521288.2,521288.2,5473,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601622,942921.00
08/30/2016 20:00,2,0.234,ACTIVE,213.29,336.34,59.965,1472601603,"201051344001025","219011344069620",26.98,23.30,0,331.23,342.35,6.5,4.3,0.022,543160.8,543160.8,5458,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601623,942922.00
08/30/2016 20:00,2,0.244,ACTIVE,213.51,336.94,60.002,1472601603,"201051344000458","219011344069620",27.04,23.50,0,332.43,343.85,6.7,4.5,0.022,540234.6,540234.6,5458,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601623,942923.00
08/30/2016 20:00,2,0.238,ACTIVE,214.19,339.34,59.970,1472601603,"201051344000853","219011344069620",26.84,23.30,0,333.93,345.36,6.5,4.4,0.018,539481.1,539481.1,5462,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601624,942924.00
08/30/2016 20:00,2,0.209,ACTIVE,213.96,337.84,59.954,1472601603,"201051344000685","219011344069620",26.72,23.30,0,331.53,343.25,5.7,3.6,0.018,542533.1,542533.1,5469,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601625,942925.00
08/30/2016 20:00,2,0.225,ACTIVE,213.51,337.24,59.954,1472601603,"201051344000917","219011344069620",26.62,23.80,0,330.63,342.65,6.1,3.9,0.013,539495.7,539495.7,5478,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601626,942926.00
08/30/2016 20:00,2,0.215,ACTIVE,213.74,337.54,59.975,1472601603,"201051344001145","219011344069620",27.12,23.00,0,332.73,342.95,6.0,3.8,0.013,544692.4,544692.4,5474,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601627,942927.00
08/30/2016 20:00,2,0.229,ACTIVE,213.51,336.94,59.959,1472601603,"201051344000651","219011344069620",27.06,23.00,0,332.43,342.65,6.3,4.1,0.018,537645.8,537645.8,5450,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601628,942928.00
08/30/2016 20:00,2,0.156,ACTIVE,212.38,337.84,59.975,1472601603,"274151322000088","219011344069620",24.61,26.30,0,332.73,340.25,3.9,1.9,0.013,765907.3,765907.3,5416,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601629,942929.00
08/30/2016 20:00,2,0.117,ACTIVE,213.29,337.24,59.959,1472601603,"274151322000068","219011344069620",30.22,28.30,0,334.54,351.97,3.6,1.5,0.009,659435.0,659435.0,5502,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601630,942930.00
08/30/2016 20:00,2,0.252,ACTIVE,213.06,335.74,59.970,1472601603,"201051344001135","219011344069620",27.85,23.30,0,330.63,341.45,7.2,5.0,0.018,533793.8,533793.8,5448,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601631,942931.00
08/30/2016 20:00,2,0.242,ACTIVE,213.29,337.54,59.954,1472601603,"201051344000594","219011344069620",26.92,24.30,0,331.53,342.65,6.6,4.5,0.018,544610.3,544610.3,5458,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601632,942932.00
08/30/2016 20:00,2,0.234,ACTIVE,213.51,336.34,59.965,1472601603,"201051344001203","219011344069620",26.82,23.80,0,331.83,342.95,6.4,4.3,0.018,541891.7,541891.7,5463,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601633,942933.00
08/30/2016 20:00,2,0.166,ACTIVE,212.61,336.04,59.965,1472601603,"274151322000054","219011344069620",25.66,26.30,0,332.73,340.55,4.3,2.2,0.018,781747.2,781747.2,5409,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601634,942934.00
08/30/2016 20:00,2,0.240,ACTIVE,213.74,337.54,59.970,1472601603,"201051344000867","219011344069620",27.17,23.30,0,331.83,342.95,6.6,4.5,0.022,531936.2,531936.2,5461,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601635,942935.00
08/30/2016 20:00,2,0.232,ACTIVE,213.51,337.24,59.965,1472601603,"201051344001093","219011344069620",27.47,23.50,0,332.13,342.05,6.5,4.3,0.004,538889.9,538889.9,5482,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601636,942936.00
08/30/2016 20:00,2,0.203,ACTIVE,213.51,338.14,59.975,1472601603,"201051344000900","219011344069620",26.80,22.50,0,332.73,343.85,5.5,3.4,0.027,548581.8,548581.8,5473,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601637,942937.00
08/30/2016 20:00,2,0.246,ACTIVE,213.96,338.14,59.965,1472601603,"201051344000648","219011344069620",26.52,22.30,0,333.03,343.85,6.7,4.5,0.018,537667.1,537667.1,5455,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601638,942938.00
08/30/2016 20:00,2,0.244,ACTIVE,213.74,338.14,59.970,1472601603,"201051344000569","219011344069620",27.00,23.80,0,333.03,343.85,6.7,4.5,0.022,548715.1,548715.1,5457,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601639,942939.00
08/30/2016 20:00,2,0.254,ACTIVE,213.74,337.54,59.944,1472601603,"201051344000983","219011344069620",27.39,23.30,0,332.43,343.55,7.1,4.9,0.018,541029.4,541029.4,5452,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601640,942940.00
08/30/2016 20:00,2,0.227,ACTIVE,213.74,338.14,59.970,1472601603,"201051344001158","219011344069620",27.15,23.30,0,331.83,343.55,6.3,4.1,0.018,533072.2,533072.2,5459,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601641,942941.00
08/30/2016 20:00,2,0.227,ACTIVE,214.19,339.04,59.965,1472601603,"201051344000576","219011344069620",27.49,22.30,0,333.33,344.45,6.4,4.2,0.018,540582.9,540582.9,5470,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601642,942942.00
08/30/2016 20:00,2,0.168,ACTIVE,212.83,336.64,59.970,1472601603,"274151322000087","219011344069620",25.47,30.30,0,332.73,340.55,4.3,2.3,0.000,754033.1,754033.1,5479,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472601642,942943.00
08/30/2016 20:15,2,0.174,ACTIVE,214.41,338.74,59.975,1472602503,"201051344000645","219011344069620",26.40,22.50,0,322.21,344.15,4.7,2.6,0.004,540066.6,540066.6,5466,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602504,942944.00
08/30/2016 20:15,2,0.105,ACTIVE,212.61,336.34,59.981,1472602503,"274151322000085","219011344069620",24.99,25.50,0,321.31,339.95,2.7,0.7,0.000,781722.7,781722.7,5409,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602505,942945.00
08/30/2016 20:15,2,0.207,ACTIVE,214.19,339.65,59.986,1472602503,"201051344000633","219011344069620",25.31,22.50,0,323.72,345.06,5.3,3.2,0.009,531587.2,531587.2,5460,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602506,942946.00
08/30/2016 20:15,2,0.201,ACTIVE,213.74,338.44,59.981,1472602503,"201051344000469","219011344069620",26.72,21.50,0,321.31,342.95,5.5,3.4,0.013,534054.8,534054.8,5476,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602507,942947.00
08/30/2016 20:15,2,0.201,ACTIVE,212.83,336.04,59.965,1472602503,"201051344000646","219011344069620",26.52,23.00,0,319.21,341.15,5.5,3.3,0.009,534816.6,534816.6,5455,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602508,942948.00
08/30/2016 20:15,2,0.139,ACTIVE,212.38,335.14,59.975,1472602503,"274151322000052","219011344069620",25.54,26.30,0,320.71,340.25,3.6,1.5,0.009,802676.6,802676.6,5408,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602509,942949.00
08/30/2016 20:15,2,0.221,ACTIVE,213.29,336.94,59.986,1472602503,"201051344000585","219011344069620",26.40,23.00,0,319.81,342.05,5.9,3.8,0.004,544357.7,544357.7,5450,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602511,942950.00
08/30/2016 20:15,2,0.189,ACTIVE,212.83,335.14,59.991,1472602503,"201051344001230","219011344069620",24.39,22.80,0,319.21,350.77,4.7,2.6,0.000,537996.1,537996.1,5475,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602512,942951.00
08/30/2016 20:15,2,0.188,ACTIVE,213.51,336.34,59.991,1472602503,"201051344000582","219011344069620",25.62,22.80,0,320.71,341.75,4.9,2.8,0.004,530738.5,530738.5,5449,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602512,942952.00
08/30/2016 20:15,2,0.215,ACTIVE,212.83,335.44,59.975,1472602503,"201051344000955","219011344069620",26.28,23.30,0,319.81,341.15,5.7,3.6,0.009,544527.5,544527.5,5456,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602513,942953.00
08/30/2016 20:15,2,0.057,ACTIVE_NO_POWER,212.61,337.24,59.981,1472602503,"274151322000094","219011344069620",28.39,26.50,0,322.51,339.95,1.6,0.0,0.000,659108.4,659108.4,5508,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602514,942954.00
08/30/2016 20:15,2,0.230,ACTIVE,213.51,337.84,59.981,1472602503,"201051344000579","219011344069620",26.52,23.80,0,323.41,343.25,6.2,4.0,0.009,548290.3,548290.3,5465,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602515,942955.00
08/30/2016 20:15,2,0.209,ACTIVE,213.06,335.44,59.986,1472602503,"201051344000890","219011344069620",25.19,23.30,0,320.11,342.35,5.3,3.2,0.013,541793.9,541793.9,5450,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602516,942956.00
08/30/2016 20:15,2,0.199,ACTIVE,213.29,336.34,59.975,1472602503,"201051344000438","219011344069620",26.12,23.00,0,321.31,342.05,5.3,3.2,0.009,543273.8,543273.8,5459,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602517,942957.00
08/30/2016 20:15,2,0.229,ACTIVE,213.29,336.34,59.986,1472602503,"201051344000417","219011344069620",26.00,23.50,0,320.71,340.85,6.0,3.9,0.004,534563.1,534563.1,5452,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602518,942958.00
08/30/2016 20:15,2,0.111,ACTIVE,212.61,336.64,59.991,1472602503,"274151322000083","219011344069620",25.05,26.50,0,321.01,340.25,2.9,0.8,0.000,795409.3,795409.3,5427,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602519,942959.00
08/30/2016 20:15,2,0.121,ACTIVE,213.29,336.64,59.975,1472602503,"274151322000076","219011344069620",25.49,26.00,0,322.21,340.85,3.2,1.1,0.004,848726.6,848726.6,5431,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602520,942960.00
08/30/2016 20:15,2,0.199,ACTIVE,213.74,338.44,59.986,1472602503,"201051344000868","219011344069620",25.78,21.80,0,323.41,342.35,5.2,3.1,0.009,532882.3,532882.3,5469,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602521,942961.00
08/30/2016 20:15,2,0.113,ACTIVE,212.61,336.04,59.970,1472602503,"274151322000095","219011344069620",24.01,26.30,0,321.01,339.65,2.8,0.7,0.004,840181.2,840181.2,5445,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602522,942962.00
08/30/2016 20:15,2,0.150,ALERT,213.51,329.43,59.975,1472602503,"201051344000988","219011344069620",17.93,22.50,0,297.57,342.05,2.7,0.7,0.000,521288.5,521288.5,5474,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602523,942963.00
08/30/2016 20:15,2,0.191,ACTIVE,213.06,335.44,59.991,1472602503,"201051344001025","219011344069620",25.94,22.80,0,320.41,341.75,5.0,2.9,0.004,543161.7,543161.7,5459,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602524,942964.00
08/30/2016 20:15,2,0.195,ACTIVE,213.51,337.54,59.986,1472602503,"201051344000458","219011344069620",26.16,23.00,0,322.21,342.65,5.2,3.1,0.004,540235.6,540235.6,5459,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602525,942965.00
08/30/2016 20:15,2,0.197,ACTIVE,214.19,339.04,59.986,1472602503,"201051344000853","219011344069620",24.13,22.50,0,324.62,344.45,4.8,2.8,0.009,539482.0,539482.0,5463,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602526,942966.00
08/30/2016 20:15,2,0.168,ACTIVE,213.51,337.54,59.986,1472602503,"201051344000685","219011344069620",25.43,22.50,0,322.51,342.35,4.3,2.3,0.004,542533.8,542533.8,5470,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602527,942967.00
08/30/2016 20:15,2,0.189,ACTIVE,213.29,337.24,60.023,1472602503,"201051344000917","219011344069620",24.33,23.30,0,320.11,348.96,4.7,2.6,0.009,539496.5,539496.5,5479,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602528,942968.00
08/30/2016 20:15,2,0.180,ACTIVE,213.51,336.34,59.986,1472602503,"201051344001145","219011344069620",25.21,22.50,0,321.61,345.96,4.6,2.5,0.004,544693.2,544693.2,5475,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602529,942969.00
08/30/2016 20:15,2,0.191,ACTIVE,213.29,336.64,59.975,1472602503,"201051344000651","219011344069620",25.78,22.50,0,320.41,341.75,5.0,2.9,0.009,537646.7,537646.7,5451,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602530,942970.00
08/30/2016 20:15,2,0.100,ACTIVE,212.16,336.34,59.986,1472602503,"274151322000088","219011344069620",23.00,25.50,0,321.01,339.95,2.3,0.3,0.000,765907.5,765907.5,5417,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602531,942971.00
08/30/2016 20:15,2,0.076,ACTIVE,213.29,336.94,59.991,1472602503,"274151322000068","219011344069620",28.59,27.30,0,323.11,340.55,2.2,0.2,0.000,659435.2,659435.2,5503,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602532,942972.00
08/30/2016 20:15,2,0.215,ACTIVE,212.83,334.84,59.996,1472602503,"201051344001135","219011344069620",26.26,22.80,0,319.21,340.55,5.7,3.6,0.009,533794.9,533794.9,5449,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602533,942973.00
08/30/2016 20:15,2,0.195,ACTIVE,213.51,337.84,59.991,1472602503,"201051344000594","219011344069620",26.06,23.80,0,321.91,342.35,5.2,3.0,0.013,544611.2,544611.2,5459,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602534,942974.00
08/30/2016 20:15,2,0.197,ACTIVE,213.29,336.04,59.981,1472602503,"201051344001203","219011344069620",25.25,23.00,0,320.41,342.05,5.1,3.0,0.004,541892.6,541892.6,5464,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602535,942975.00
08/30/2016 20:15,2,0.111,ACTIVE,212.61,336.64,59.991,1472602503,"274151322000054","219011344069620",23.93,25.80,0,320.71,339.95,2.7,0.7,0.009,781747.5,781747.5,5410,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602535,942976.00
08/30/2016 20:15,2,0.201,ACTIVE,213.96,337.84,59.991,1472602503,"201051344000867","219011344069620",25.72,22.80,0,322.81,342.65,5.2,3.1,0.000,531937.1,531937.1,5462,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602537,942977.00
08/30/2016 20:15,2,0.197,ACTIVE,213.29,336.64,59.986,1472602503,"201051344001093","219011344069620",25.68,23.00,0,317.10,353.17,5.2,3.0,0.000,538890.9,538890.9,5483,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602537,942978.00
08/30/2016 20:15,2,0.160,ACTIVE,213.51,337.84,59.975,1472602503,"201051344000900","219011344069620",25.72,22.00,0,321.31,342.65,4.2,2.1,0.009,548582.5,548582.5,5474,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602538,942979.00
08/30/2016 20:15,2,0.199,ACTIVE,213.96,337.54,60.034,1472602503,"201051344000648","219011344069620",26.00,21.80,0,323.72,343.85,5.3,3.2,0.004,537668.1,537668.1,5456,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602539,942980.00
08/30/2016 20:15,2,0.188,ACTIVE,213.74,338.74,59.996,1472602503,"201051344000569","219011344069620",26.80,23.00,0,323.11,342.95,5.1,3.0,0.000,548716.1,548716.1,5458,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602540,942981.00
08/30/2016 20:15,2,0.213,ACTIVE,213.74,337.54,59.996,1472602503,"201051344000983","219011344069620",25.52,22.50,0,321.61,342.65,5.5,3.4,0.009,541030.5,541030.5,5453,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602541,942982.00
08/30/2016 20:15,2,0.186,ACTIVE,213.74,337.84,59.991,1472602503,"201051344001158","219011344069620",25.37,22.80,0,322.81,342.95,4.8,2.7,0.009,533073.1,533073.1,5460,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602542,942983.00
08/30/2016 20:15,2,0.191,ACTIVE,213.96,338.44,59.991,1472602503,"201051344000576","219011344069620",25.25,22.00,0,323.41,343.85,4.9,2.8,0.009,540583.7,540583.7,5471,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602543,942984.00
08/30/2016 20:15,2,0.027,ALERT,212.61,298.17,59.986,1472602503,"274151322000087","219011344069620",28.41,28.50,0,294.56,341.75,0.0,0.0,0.000,754033.4,754033.4,5480,0,0,0,L,1151911521,0,122.23,122.91,0002,26,0,0,0,0,0,0,55,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472602545,942985.00
08/30/2016 20:30,2,0.119,ALERT,213.74,299.97,59.996,1472603404,"201051344000645","219011344069620",22.05,21.80,0,299.07,341.75,2.7,0.7,0.000,540067.0,540067.0,5467,0,0,0,L,1122011218,0,122.01,122.91,0002,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603406,942986.00
08/30/2016 20:30,2,0.061,ALERT,212.38,297.87,59.991,1472603404,"274151322000085","219011344069620",21.75,24.00,0,296.06,352.57,1.3,0.0,0.000,781722.7,781722.7,5410,0,0,0,L,1151911521,0,122.68,122.23,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603408,942987.00
08/30/2016 20:30,2,0.137,ALERT,213.96,299.67,59.991,1472603404,"201051344000633","219011344069620",21.71,21.80,0,296.96,342.35,3.0,1.0,0.000,531587.8,531587.8,5461,0,0,0,L,1122011218,0,122.01,123.14,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603410,942988.00
08/30/2016 20:30,2,0.148,ALERT,213.29,300.27,59.959,1472603404,"201051344000469","219011344069620",22.36,20.70,0,298.47,340.55,3.4,1.4,0.000,534055.4,534055.4,5477,0,0,0,L,1122011218,0,121.10,122.91,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603411,942989.00
08/30/2016 20:30,2,0.141,ALERT,213.06,299.07,59.991,1472603404,"201051344000646","219011344069620",21.37,22.00,0,296.66,338.14,3.1,1.0,0.000,534817.1,534817.1,5456,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603413,942990.00
08/30/2016 20:30,2,0.086,ALERT,212.16,297.57,59.986,1472603404,"274151322000052","219011344069620",21.63,24.80,0,295.76,342.95,1.9,0.0,0.000,802676.7,802676.7,5409,0,0,0,L,1151911521,0,121.55,122.46,0002,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603415,942991.00
08/30/2016 20:30,2,0.160,ALERT,213.51,299.37,59.996,1472603404,"201051344000585","219011344069620",21.85,22.00,0,296.66,339.95,3.5,1.5,0.000,544358.4,544358.4,5451,0,0,0,L,1122011218,0,122.01,122.46,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603417,942992.00
08/30/2016 20:30,2,0.137,ALERT,213.29,299.67,60.007,1472603404,"201051344001230","219011344069620",18.85,21.50,0,297.26,337.54,2.6,0.6,0.000,537996.5,537996.5,5476,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603419,942993.00
08/30/2016 20:30,2,0.125,ALERT,213.74,299.97,59.959,1472603404,"201051344000582","219011344069620",21.95,21.80,0,297.87,338.74,2.8,0.8,0.000,530739.0,530739.0,5450,0,0,0,L,1122011218,0,122.46,122.46,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603421,942994.00
08/30/2016 20:30,2,0.162,ALERT,212.83,299.07,60.002,1472603404,"201051344000955","219011344069620",19.96,22.30,0,297.26,338.74,3.3,1.2,0.000,544528.1,544528.1,5457,0,0,0,L,1122011218,0,121.78,122.01,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603422,942995.00
08/30/2016 20:30,2,0.000,ALERT,212.38,313.50,59.991,1472603404,"274151322000094","219011344069620",38.76,24.80,0,295.46,385.93,0.0,0.0,0.000,659108.4,659108.4,5509,0,0,0,L,1151911521,0,121.78,122.68,0100,22,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1472603424,942996.00
