ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 20:30,2,0.166,ALERT,213.29,300.87,59.991,1472603404,"201051344000579","219011344069620",21.99,22.80,0,299.37,340.25,3.7,1.7,0.000,548291.0,548291.0,5466,0,0,0,L,1122011218,0,121.33,122.46,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603426,942997.00
08/30/2016 20:30,2,0.146,ALERT,213.29,299.97,59.991,1472603404,"201051344000890","219011344069620",21.73,22.30,0,297.87,338.44,3.3,1.2,0.000,541794.5,541794.5,5451,0,0,0,L,1122011218,0,122.68,121.55,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603428,942998.00
08/30/2016 20:30,2,0.139,ALERT,213.29,299.07,59.991,1472603404,"201051344000438","219011344069620",21.87,22.00,0,297.57,339.04,3.1,1.1,0.000,543274.4,543274.4,5460,0,0,0,L,1122011218,0,122.68,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603430,942999.00
08/30/2016 20:30,2,0.164,ALERT,213.51,298.77,59.991,1472603404,"201051344000417","219011344069620",21.29,22.50,0,296.36,338.44,3.5,1.5,0.000,534563.7,534563.7,5453,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603431,943000.00
08/30/2016 20:30,2,0.062,ALERT,212.16,298.77,59.991,1472603404,"274151322000083","219011344069620",21.41,24.80,0,296.36,354.37,1.4,0.0,0.000,795409.4,795409.4,5428,0,0,0,L,1151911521,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603433,943001.00
08/30/2016 20:30,2,0.066,ALERT,213.06,298.77,59.986,1472603404,"274151322000076","219011344069620",22.46,24.50,0,296.06,339.65,1.5,0.0,0.000,848726.7,848726.7,5432,0,0,0,L,1151911521,0,122.01,122.68,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603435,943002.00
08/30/2016 20:30,2,0.139,ALERT,213.29,301.17,59.981,1472603404,"201051344000868","219011344069620",21.21,21.00,0,299.97,340.85,3.0,1.0,0.000,532882.8,532882.8,5470,0,0,0,L,1122011218,0,121.33,122.91,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603437,943003.00
08/30/2016 20:30,2,0.057,ALERT,212.61,299.07,59.991,1472603404,"274151322000095","219011344069620",21.93,24.50,0,296.96,351.37,1.3,0.0,0.000,840181.3,840181.3,5446,0,0,0,L,1151911521,0,122.46,122.23,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603439,943004.00
08/30/2016 20:30,2,0.090,ALERT,213.06,300.27,59.991,1472603404,"201051344000988","219011344069620",17.47,21.30,0,296.66,338.14,1.6,0.0,0.000,521288.5,521288.5,5476,0,0,0,L,1122011218,0,121.33,122.68,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603441,943005.00
08/30/2016 20:30,2,0.129,ALERT,213.06,298.17,59.981,1472603404,"201051344001025","219011344069620",22.15,21.80,0,296.96,339.04,2.9,0.9,0.000,543162.2,543162.2,5460,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603442,943006.00
08/30/2016 20:30,2,0.129,ALERT,213.29,300.27,59.986,1472603404,"201051344000458","219011344069620",21.83,22.00,0,299.07,340.55,2.9,0.8,0.000,540236.1,540236.1,5460,0,0,0,L,1122011218,0,121.55,122.68,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603444,943007.00
08/30/2016 20:30,2,0.121,ALERT,213.74,299.97,59.996,1472603404,"201051344000853","219011344069620",20.73,21.50,0,299.07,342.35,2.6,0.6,0.000,539482.4,539482.4,5464,0,0,0,L,1122011218,0,122.01,122.91,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603446,943008.00
08/30/2016 20:30,2,0.104,ALERT,213.74,299.37,60.007,1472603404,"201051344000685","219011344069620",20.50,21.80,0,296.96,339.04,2.2,0.2,0.000,542534.1,542534.1,5471,0,0,0,L,1122011218,0,123.14,122.01,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603448,943009.00
08/30/2016 20:30,2,0.125,ALERT,213.29,298.77,59.949,1472603404,"201051344000917","219011344069620",19.42,22.30,0,296.36,338.74,2.5,0.5,0.000,539496.9,539496.9,5480,0,0,0,L,1122011218,0,122.23,122.23,0002,19,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603450,943010.00
08/30/2016 20:30,2,0.123,ALERT,213.51,299.37,59.975,1472603404,"201051344001145","219011344069620",20.20,21.50,0,297.57,339.34,2.6,0.6,0.000,544693.6,544693.6,5476,0,0,0,L,1122011218,0,122.46,122.01,0002,21,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603452,943011.00
08/30/2016 20:30,2,0.143,ALERT,213.29,298.47,59.975,1472603404,"201051344000651","219011344069620",18.17,21.50,0,296.66,338.74,2.6,0.6,0.000,537647.2,537647.2,5452,0,0,0,L,1122011218,0,122.68,121.78,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603453,943012.00
08/30/2016 20:30,2,0.045,ALERT,211.93,297.57,59.970,1472603404,"274151322000088","219011344069620",20.63,24.30,0,295.76,349.26,1.0,0.0,0.000,765907.5,765907.5,5418,0,0,0,L,1151911521,0,122.68,122.01,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603455,943013.00
08/30/2016 20:30,2,0.008,ALERT,212.83,312.29,60.002,1472603404,"274151322000068","219011344069620",39.00,25.50,0,295.16,385.33,0.0,0.0,0.000,659435.2,659435.2,5504,0,0,0,L,1151911521,0,122.01,122.68,0100,24,0,0,0,0,0,0,254,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472603457,943014.00
08/30/2016 20:30,2,0.152,ALERT,213.06,299.37,60.012,1472603404,"201051344001135","219011344069620",21.81,21.80,0,297.57,338.14,3.4,1.3,0.000,533795.5,533795.5,5450,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603459,943015.00
08/30/2016 20:30,2,0.129,ALERT,213.06,300.87,59.991,1472603404,"201051344000594","219011344069620",21.69,22.80,0,299.07,340.25,2.8,0.8,0.000,544611.7,544611.7,5460,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603461,943016.00
08/30/2016 20:30,2,0.139,ALERT,213.29,298.77,60.018,1472603404,"201051344001203","219011344069620",20.22,22.00,0,297.57,340.25,2.9,0.8,0.000,541893.1,541893.1,5465,0,0,0,L,1122011218,0,122.68,121.78,0002,19,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603462,943017.00
08/30/2016 20:30,2,0.057,ALERT,212.16,298.47,60.012,1472603404,"274151322000054","219011344069620",21.33,24.30,0,296.36,345.36,1.2,0.0,0.000,781747.6,781747.6,5411,0,0,0,L,1151911521,0,122.01,122.23,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603464,943018.00
08/30/2016 20:30,2,0.135,ALERT,213.51,299.97,59.981,1472603404,"201051344000867","219011344069620",21.31,21.80,0,298.77,340.25,2.9,0.9,0.000,531937.6,531937.6,5463,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603466,943019.00
08/30/2016 20:30,2,0.152,ALERT,213.29,299.07,60.002,1472603404,"201051344001093","219011344069620",19.36,22.00,0,297.26,338.74,3.0,1.0,0.000,538891.4,538891.4,5484,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603468,943020.00
08/30/2016 20:30,2,0.098,ALERT,213.06,300.27,59.991,1472603404,"201051344000900","219011344069620",20.77,21.30,0,298.47,340.55,2.1,0.1,0.000,548582.7,548582.7,5475,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603470,943021.00
08/30/2016 20:30,2,0.137,ALERT,213.51,299.67,59.970,1472603404,"201051344000648","219011344069620",21.51,21.00,0,298.47,341.15,3.0,1.0,0.000,537668.6,537668.6,5457,0,0,0,L,1122011218,0,121.33,123.14,0002,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603472,943022.00
08/30/2016 20:30,2,0.135,ALERT,213.29,300.87,59.970,1472603404,"201051344000569","219011344069620",21.55,22.00,0,299.37,341.15,3.0,0.9,0.000,548716.6,548716.6,5459,0,0,0,L,1122011218,0,121.10,122.91,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603473,943023.00
08/30/2016 20:30,2,0.145,ALERT,213.51,300.57,59.965,1472603404,"201051344000983","219011344069620",21.35,21.80,0,299.37,340.25,3.2,1.1,0.000,541031.0,541031.0,5454,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603475,943024.00
08/30/2016 20:30,2,0.121,ALERT,213.29,299.97,59.928,1472603404,"201051344001158","219011344069620",21.31,21.80,0,297.87,340.55,2.6,0.6,0.000,533073.5,533073.5,5461,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603477,943025.00
08/30/2016 20:30,2,0.123,ALERT,213.74,300.57,59.970,1472603404,"201051344000576","219011344069620",20.56,21.00,0,299.07,341.15,2.6,0.6,0.000,540584.2,540584.2,5472,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603479,943026.00
08/30/2016 20:30,2,0.068,ALERT,212.61,297.87,59.975,1472603404,"274151322000087","219011344069620",19.60,26.50,0,295.46,337.84,1.4,0.0,0.000,754033.5,754033.5,5482,0,0,0,L,1151911521,0,122.23,122.68,0002,23,0,0,0,0,0,0,48,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472603481,943027.00
08/30/2016 20:45,2,0.000,ALERT,213.51,299.37,59.954,1472604303,"201051344000645","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,540067.1,540067.1,5469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1472604305,943028.00
08/30/2016 20:45,2,0.000,ALERT,212.16,297.87,59.959,1472604303,"274151322000085","219011344069620",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,781722.7,781722.7,5412,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1472604307,943029.00
08/30/2016 20:45,2,0.000,ALERT,213.51,298.77,59.954,1472604303,"201051344000633","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,531587.8,531587.8,5463,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1472604309,943030.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.07,59.954,1472604303,"201051344000469","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,534055.5,534055.5,5479,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472604311,943031.00
08/30/2016 20:45,2,0.000,ALERT,212.83,298.77,59.938,1472604303,"201051344000646","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,534817.2,534817.2,5458,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1472604313,943032.00
08/30/2016 20:45,2,0.000,ALERT,211.93,297.87,59.954,1472604303,"274151322000052","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,802676.7,802676.7,5411,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1472604314,943033.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.77,59.991,1472604303,"201051344000585","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,544358.6,544358.6,5453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1472604316,943034.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.37,59.959,1472604303,"201051344001230","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,537996.6,537996.6,5478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1472604318,943035.00
08/30/2016 20:45,2,0.000,ALERT,213.51,299.67,59.975,1472604303,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,530739.0,530739.0,5452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1472604320,943036.00
08/30/2016 20:45,2,0.000,ALERT,212.83,298.77,60.012,1472604303,"201051344000955","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,544528.2,544528.2,5459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1472604321,943037.00
08/30/2016 20:45,2,0.000,ALERT,212.38,297.57,59.954,1472604303,"274151322000094","219011344069620",0.00,23.50,0,296.06,368.80,0.0,0.0,0.000,659108.4,659108.4,5511,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1472604323,943038.00
08/30/2016 20:45,2,0.000,ALERT,213.06,300.27,59.954,1472604303,"201051344000579","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,548291.2,548291.2,5468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1472604325,943039.00
08/30/2016 20:45,2,0.000,ALERT,213.29,299.67,59.949,1472604303,"201051344000890","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,541794.6,541794.6,5453,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1472604327,943040.00
08/30/2016 20:45,2,0.000,ALERT,213.29,299.37,59.954,1472604303,"201051344000438","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,543274.4,543274.4,5462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1472604329,943041.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.47,59.986,1472604303,"201051344000417","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,534563.9,534563.9,5455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1472604331,943042.00
08/30/2016 20:45,2,0.000,ALERT,212.38,298.17,59.981,1472604303,"274151322000083","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,795409.4,795409.4,5430,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1472604332,943043.00
08/30/2016 20:45,2,0.000,ALERT,212.61,297.87,59.981,1472604303,"274151322000076","219011344069620",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,848726.7,848726.7,5434,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1472604334,943044.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.97,59.970,1472604303,"201051344000868","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,532882.8,532882.8,5472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1472604336,943045.00
08/30/2016 20:45,2,0.000,ALERT,212.16,299.07,59.954,1472604303,"274151322000095","219011344069620",0.00,23.30,0,297.57,300.57,0.0,0.0,0.000,840181.3,840181.3,5448,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1472604338,943046.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.37,59.996,1472604303,"201051344000988","219011344069620",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,521288.5,521288.5,5478,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1472604340,943047.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.47,59.954,1472604303,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,543162.2,543162.2,5462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1472604341,943048.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.67,59.954,1472604303,"201051344000458","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,540236.1,540236.1,5462,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1472604343,943049.00
08/30/2016 20:45,2,0.000,ALERT,213.74,299.37,59.959,1472604303,"201051344000853","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,539482.4,539482.4,5466,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1472604345,943050.00
08/30/2016 20:45,2,0.000,ALERT,213.74,299.37,59.959,1472604303,"201051344000685","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,542534.1,542534.1,5473,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1472604347,943051.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.77,59.959,1472604303,"201051344000917","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,539496.9,539496.9,5482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1472604349,943052.00
08/30/2016 20:45,2,0.000,ALERT,213.51,299.67,59.959,1472604303,"201051344001145","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,544693.6,544693.6,5478,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1472604351,943053.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.17,59.954,1472604303,"201051344000651","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,537647.2,537647.2,5454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1472604353,943054.00
08/30/2016 20:45,2,0.000,ALERT,211.93,297.87,59.954,1472604303,"274151322000088","219011344069620",0.00,23.30,0,296.36,299.67,0.0,0.0,0.000,765907.5,765907.5,5420,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1472604354,943055.00
08/30/2016 20:45,2,0.000,ALERT,212.83,297.57,59.949,1472604303,"274151322000068","219011344069620",0.00,24.00,0,295.76,373.91,0.0,0.0,0.000,659435.2,659435.2,5506,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1472604356,943056.00
08/30/2016 20:45,2,0.000,ALERT,212.83,298.77,59.954,1472604303,"201051344001135","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,533795.6,533795.6,5452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1472604358,943057.00
08/30/2016 20:45,2,0.000,ALERT,212.83,300.27,59.949,1472604303,"201051344000594","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,544611.8,544611.8,5462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1472604360,943058.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.77,59.944,1472604303,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,541893.1,541893.1,5467,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1472604361,943059.00
08/30/2016 20:45,2,0.000,ALERT,212.16,297.87,59.949,1472604303,"274151322000054","219011344069620",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,781747.6,781747.6,5413,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1472604363,943060.00
08/30/2016 20:45,2,0.000,ALERT,213.29,299.07,59.954,1472604303,"201051344000867","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,531937.7,531937.7,5465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1472604365,943061.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.07,60.002,1472604303,"201051344001093","219011344069620",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,538891.5,538891.5,5486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1472604367,943062.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.37,59.965,1472604303,"201051344000900","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,548582.7,548582.7,5477,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1472604369,943063.00
08/30/2016 20:45,2,0.000,ALERT,213.29,298.77,59.959,1472604303,"201051344000648","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,537668.6,537668.6,5459,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1472604370,943064.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.97,59.959,1472604303,"201051344000569","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,548716.7,548716.7,5461,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1472604372,943065.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.67,59.996,1472604303,"201051344000983","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,541031.1,541031.1,5456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1472604374,943066.00
08/30/2016 20:45,2,0.000,ALERT,213.06,299.07,59.959,1472604303,"201051344001158","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,533073.5,533073.5,5463,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1472604376,943067.00
08/30/2016 20:45,2,0.000,ALERT,213.51,299.97,59.970,1472604303,"201051344000576","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,540584.2,540584.2,5474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1472604378,943068.00
08/30/2016 20:45,2,0.000,ALERT,212.16,297.57,59.959,1472604303,"274151322000087","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,754033.5,754033.5,5484,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1472604380,943069.00
08/30/2016 21:00,2,0.000,ALERT,213.06,298.47,59.981,1472605203,"201051344000645","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,540067.1,540067.1,5471,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605205,943070.00
08/30/2016 21:00,2,0.000,ALERT,211.70,296.96,59.970,1472605203,"274151322000085","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,781722.7,781722.7,5414,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605206,943071.00
08/30/2016 21:00,2,0.000,ALERT,213.06,298.47,59.938,1472605203,"201051344000633","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,531587.8,531587.8,5465,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605208,943072.00
08/30/2016 21:00,2,0.000,ALERT,212.38,298.47,59.975,1472605203,"201051344000469","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,534055.5,534055.5,5481,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605210,943073.00
08/30/2016 21:00,2,0.000,ALERT,212.16,297.57,59.981,1472605203,"201051344000646","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,534817.2,534817.2,5460,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605212,943074.00
08/30/2016 21:00,2,0.000,ALERT,211.48,297.87,59.970,1472605203,"274151322000052","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,802676.7,802676.7,5413,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605214,943075.00
08/30/2016 21:00,2,0.000,ALERT,212.61,298.17,59.981,1472605203,"201051344000585","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,544358.6,544358.6,5455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605216,943076.00
08/30/2016 21:00,2,0.000,ALERT,212.38,298.17,59.991,1472605203,"201051344001230","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,537996.6,537996.6,5480,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605218,943077.00
08/30/2016 21:00,2,0.000,ALERT,213.06,298.77,59.986,1472605203,"201051344000582","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,530739.0,530739.0,5454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605219,943078.00
08/30/2016 21:00,2,0.000,ALERT,212.16,297.87,59.996,1472605203,"201051344000955","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,544528.2,544528.2,5461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605221,943079.00
08/30/2016 21:00,2,0.000,ALERT,211.70,296.66,59.933,1472605203,"274151322000094","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,659108.4,659108.4,5513,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605223,943080.00
08/30/2016 21:00,2,0.000,ALERT,212.38,299.07,59.986,1472605203,"201051344000579","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,548291.2,548291.2,5470,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605225,943081.00
08/30/2016 21:00,2,0.000,ALERT,212.38,298.17,60.002,1472605203,"201051344000890","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,541794.6,541794.6,5455,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605226,943082.00
08/30/2016 21:00,2,0.000,ALERT,212.83,297.87,59.986,1472605203,"201051344000438","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,543274.4,543274.4,5464,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605228,943083.00
08/30/2016 21:00,2,0.000,ALERT,212.61,297.26,59.986,1472605203,"201051344000417","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,534563.9,534563.9,5457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605230,943084.00
08/30/2016 21:00,2,0.000,ALERT,211.48,297.26,59.991,1472605203,"274151322000083","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,795409.4,795409.4,5432,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605232,943085.00
08/30/2016 21:00,2,0.000,ALERT,212.16,297.26,60.028,1472605203,"274151322000076","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,848726.7,848726.7,5436,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605234,943086.00
08/30/2016 21:00,2,0.000,ALERT,212.61,299.67,59.991,1472605203,"201051344000868","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,532882.8,532882.8,5474,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605236,943087.00
08/30/2016 21:00,2,0.000,ALERT,211.48,297.87,59.981,1472605203,"274151322000095","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,840181.3,840181.3,5450,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605237,943088.00
08/30/2016 21:00,2,0.000,ALERT,212.38,298.47,59.986,1472605203,"201051344000988","219011344069620",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,521288.5,521288.5,5480,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605239,943089.00
08/30/2016 21:00,2,0.000,ALERT,212.38,297.26,59.991,1472605203,"201051344001025","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,543162.2,543162.2,5464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605241,943090.00
08/30/2016 21:00,2,0.000,ALERT,212.38,299.07,59.986,1472605203,"201051344000458","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,540236.1,540236.1,5464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605243,943091.00
08/30/2016 21:00,2,0.000,ALERT,213.06,298.77,59.986,1472605203,"201051344000853","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,539482.4,539482.4,5468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605245,943092.00
08/30/2016 21:00,2,0.000,ALERT,212.83,297.87,59.981,1472605203,"201051344000685","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,542534.1,542534.1,5475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605246,943093.00
08/30/2016 21:00,2,0.000,ALERT,212.61,297.57,59.986,1472605203,"201051344000917","219011344069620",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,539496.9,539496.9,5484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605248,943094.00
08/30/2016 21:00,2,0.000,ALERT,212.83,298.17,59.986,1472605203,"201051344001145","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,544693.6,544693.6,5480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605250,943095.00
08/30/2016 21:00,2,0.000,ALERT,212.61,297.26,59.959,1472605203,"201051344000651","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,537647.2,537647.2,5456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605252,943096.00
08/30/2016 21:00,2,0.000,ALERT,211.48,297.26,59.986,1472605203,"274151322000088","219011344069620",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,765907.5,765907.5,5422,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605254,943097.00
08/30/2016 21:00,2,0.000,ALERT,212.38,296.36,59.981,1472605203,"274151322000068","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,659435.2,659435.2,5508,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605255,943098.00
08/30/2016 21:00,2,0.000,ALERT,212.16,297.87,59.991,1472605203,"201051344001135","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,533795.6,533795.6,5454,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605257,943099.00
08/30/2016 21:00,2,0.000,ALERT,212.38,299.37,60.007,1472605203,"201051344000594","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,544611.8,544611.8,5464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605259,943100.00
08/30/2016 21:00,2,0.000,ALERT,212.83,297.87,59.981,1472605203,"201051344001203","219011344069620",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,541893.1,541893.1,5469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605261,943101.00
08/30/2016 21:00,2,0.000,ALERT,211.70,297.87,59.981,1472605203,"274151322000054","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,781747.6,781747.6,5415,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605263,943102.00
08/30/2016 21:00,2,0.000,ALERT,212.83,298.77,59.991,1472605203,"201051344000867","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,531937.7,531937.7,5467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605264,943103.00
08/30/2016 21:00,2,0.000,ALERT,212.61,298.17,60.002,1472605203,"201051344001093","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,538891.5,538891.5,5488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605266,943104.00
08/30/2016 21:00,2,0.000,ALERT,212.38,298.47,59.975,1472605203,"201051344000900","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,548582.7,548582.7,5479,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605268,943105.00
08/30/2016 21:00,2,0.000,ALERT,212.61,297.87,59.981,1472605203,"201051344000648","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,537668.6,537668.6,5461,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605270,943106.00
08/30/2016 21:00,2,0.000,ALERT,212.61,299.07,59.981,1472605203,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,548716.7,548716.7,5463,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605272,943107.00
08/30/2016 21:00,2,0.000,ALERT,212.61,298.77,59.981,1472605203,"201051344000983","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,541031.1,541031.1,5458,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605273,943108.00
08/30/2016 21:00,2,0.000,ALERT,212.61,298.47,59.981,1472605203,"201051344001158","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,533073.5,533073.5,5465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472605275,943109.00
08/30/2016 21:00,2,0.000,ALERT,213.06,299.07,59.970,1472605203,"201051344000576","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,540584.2,540584.2,5476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605277,943110.00
08/30/2016 21:00,2,0.000,ALERT,211.93,296.36,59.965,1472605203,"274151322000087","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,754033.5,754033.5,5486,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472605279,943111.00
08/30/2016 21:15,2,0.000,ALERT,213.29,298.77,59.970,1472606103,"201051344000645","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,540067.1,540067.1,5473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606105,943112.00
08/30/2016 21:15,2,0.000,ALERT,212.16,297.57,59.928,1472606103,"274151322000085","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,781722.7,781722.7,5416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606107,943113.00
08/30/2016 21:15,2,0.000,ALERT,213.29,298.77,60.007,1472606103,"201051344000633","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,531587.8,531587.8,5467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606109,943114.00
08/30/2016 21:15,2,0.000,ALERT,212.83,298.77,59.949,1472606103,"201051344000469","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,534055.5,534055.5,5483,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606110,943115.00
08/30/2016 21:15,2,0.000,ALERT,212.38,298.17,60.007,1472606103,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,534817.2,534817.2,5462,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606112,943116.00
08/30/2016 21:15,2,0.000,ALERT,211.48,297.87,60.007,1472606103,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,802676.7,802676.7,5415,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606114,943117.00
08/30/2016 21:15,2,0.000,ALERT,213.06,298.77,59.981,1472606103,"201051344000585","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,544358.6,544358.6,5457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606116,943118.00
08/30/2016 21:15,2,0.000,ALERT,212.83,298.77,59.970,1472606103,"201051344001230","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,537996.6,537996.6,5482,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606118,943119.00
08/30/2016 21:15,2,0.000,ALERT,213.29,299.37,59.981,1472606103,"201051344000582","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,530739.0,530739.0,5456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606120,943120.00
08/30/2016 21:15,2,0.000,ALERT,212.61,298.47,59.970,1472606103,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,544528.2,544528.2,5463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606121,943121.00
08/30/2016 21:15,2,0.000,ALERT,211.93,296.96,59.975,1472606103,"274151322000094","219011344069620",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,659108.4,659108.4,5515,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606123,943122.00
08/30/2016 21:15,2,0.000,ALERT,212.83,299.37,59.965,1472606103,"201051344000579","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,548291.2,548291.2,5472,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606125,943123.00
08/30/2016 21:15,2,0.000,ALERT,212.61,299.07,59.938,1472606103,"201051344000890","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,541794.6,541794.6,5457,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606127,943124.00
08/30/2016 21:15,2,0.000,ALERT,212.83,298.77,59.975,1472606103,"201051344000438","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,543274.4,543274.4,5466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606128,943125.00
08/30/2016 21:15,2,0.000,ALERT,213.06,297.87,59.965,1472606103,"201051344000417","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,534563.9,534563.9,5459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606130,943126.00
08/30/2016 21:15,2,0.000,ALERT,211.93,297.26,59.970,1472606103,"274151322000083","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,795409.4,795409.4,5434,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606132,943127.00
08/30/2016 21:15,2,0.000,ALERT,212.38,296.96,59.959,1472606103,"274151322000076","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,848726.7,848726.7,5438,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606134,943128.00
08/30/2016 21:15,2,0.000,ALERT,212.61,299.37,59.996,1472606103,"201051344000868","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,532882.8,532882.8,5476,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606136,943129.00
08/30/2016 21:15,2,0.000,ALERT,211.93,298.47,59.959,1472606103,"274151322000095","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,840181.3,840181.3,5452,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606138,943130.00
08/30/2016 21:15,2,0.000,ALERT,212.61,298.77,59.959,1472606103,"201051344000988","219011344069620",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,521288.5,521288.5,5482,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606140,943131.00
08/30/2016 21:15,2,0.000,ALERT,212.61,297.57,59.970,1472606103,"201051344001025","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,543162.2,543162.2,5466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606141,943132.00
08/30/2016 21:15,2,0.000,ALERT,212.61,299.07,59.965,1472606103,"201051344000458","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,540236.1,540236.1,5466,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606143,943133.00
08/30/2016 21:15,2,0.000,ALERT,213.29,298.77,59.954,1472606103,"201051344000853","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,539482.4,539482.4,5470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606145,943134.00
08/30/2016 21:15,2,0.000,ALERT,213.06,298.77,59.970,1472606103,"201051344000685","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,542534.1,542534.1,5477,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606147,943135.00
08/30/2016 21:15,2,0.000,ACTIVE_NO_POWER,212.83,297.57,59.970,1472606103,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,539496.9,539496.9,5486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472606149,943136.00
08/30/2016 21:15,2,0.000,ALERT,213.06,298.47,59.965,1472606103,"201051344001145","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,544693.6,544693.6,5482,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606151,943137.00
08/30/2016 21:15,2,0.000,ALERT,213.06,297.57,59.965,1472606103,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,537647.2,537647.2,5458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606152,943138.00
08/30/2016 21:15,2,0.000,ALERT,211.25,296.96,59.970,1472606103,"274151322000088","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,765907.5,765907.5,5424,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606154,943139.00
08/30/2016 21:15,2,0.000,ALERT,212.38,296.36,59.959,1472606103,"274151322000068","219011344069620",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,659435.2,659435.2,5510,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606156,943140.00
08/30/2016 21:15,2,0.000,ALERT,212.38,298.17,59.965,1472606103,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,533795.6,533795.6,5456,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606158,943141.00
