ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 21:15,2,0.000,ALERT,212.38,299.37,59.965,1472606103,"201051344000594","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,544611.8,544611.8,5466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606160,943142.00
08/30/2016 21:15,2,0.000,ALERT,212.83,297.87,59.996,1472606103,"201051344001203","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,541893.1,541893.1,5471,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606161,943143.00
08/30/2016 21:15,2,0.000,ALERT,211.70,297.57,59.933,1472606103,"274151322000054","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,781747.6,781747.6,5417,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606163,943144.00
08/30/2016 21:15,2,0.000,ALERT,212.83,298.77,59.970,1472606103,"201051344000867","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,531937.7,531937.7,5469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606165,943145.00
08/30/2016 21:15,2,0.000,ALERT,212.83,298.47,59.954,1472606103,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,538891.5,538891.5,5490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606167,943146.00
08/30/2016 21:15,2,0.000,ALERT,212.61,298.77,59.954,1472606103,"201051344000900","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,548582.7,548582.7,5481,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606169,943147.00
08/30/2016 21:15,2,0.000,ALERT,213.06,298.17,59.975,1472606103,"201051344000648","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,537668.6,537668.6,5463,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472606170,943148.00
08/30/2016 21:15,2,0.000,ALERT,212.83,299.37,60.007,1472606103,"201051344000569","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,548716.7,548716.7,5465,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606172,943149.00
08/30/2016 21:15,2,0.000,ALERT,212.61,299.07,59.975,1472606103,"201051344000983","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,541031.1,541031.1,5460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606174,943150.00
08/30/2016 21:15,2,0.000,ALERT,212.61,298.47,59.975,1472606103,"201051344001158","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,533073.5,533073.5,5467,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606176,943151.00
08/30/2016 21:15,2,0.000,ALERT,213.06,299.37,59.975,1472606103,"201051344000576","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,540584.2,540584.2,5478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606178,943152.00
08/30/2016 21:15,2,0.000,ALERT,211.93,296.66,59.965,1472606103,"274151322000087","219011344069620",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,754033.5,754033.5,5488,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472606179,943153.00
08/30/2016 21:30,2,0.000,ALERT,213.51,299.37,59.996,1472607003,"201051344000645","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,540067.1,540067.1,5475,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607005,943154.00
08/30/2016 21:30,2,0.000,ALERT,212.38,297.87,60.002,1472607003,"274151322000085","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,781722.7,781722.7,5418,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607007,943155.00
08/30/2016 21:30,2,0.000,ALERT,213.74,299.37,59.996,1472607003,"201051344000633","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,531587.8,531587.8,5469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607009,943156.00
08/30/2016 21:30,2,0.000,ALERT,213.06,299.37,60.023,1472607003,"201051344000469","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,534055.5,534055.5,5485,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607010,943157.00
08/30/2016 21:30,2,0.000,ALERT,212.61,298.17,59.996,1472607003,"201051344000646","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,534817.2,534817.2,5464,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607012,943158.00
08/30/2016 21:30,2,0.000,ALERT,211.93,298.17,59.991,1472607003,"274151322000052","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,802676.7,802676.7,5417,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607014,943159.00
08/30/2016 21:30,2,0.000,ALERT,213.06,298.77,60.002,1472607003,"201051344000585","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,544358.6,544358.6,5459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607016,943160.00
08/30/2016 21:30,2,0.000,ALERT,212.83,298.77,60.007,1472607003,"201051344001230","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,537996.6,537996.6,5484,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607018,943161.00
08/30/2016 21:30,2,0.000,ALERT,213.51,299.07,60.007,1472607003,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,530739.0,530739.0,5458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607019,943162.00
08/30/2016 21:30,2,0.000,ALERT,212.61,298.47,60.034,1472607003,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,544528.2,544528.2,5465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607021,943163.00
08/30/2016 21:30,2,0.000,ALERT,212.16,297.26,60.012,1472607003,"274151322000094","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,659108.4,659108.4,5517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607023,943164.00
08/30/2016 21:30,2,0.000,ALERT,213.06,300.27,60.007,1472607003,"201051344000579","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,548291.2,548291.2,5474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607025,943165.00
08/30/2016 21:30,2,0.000,ALERT,212.61,298.77,60.002,1472607003,"201051344000890","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,541794.6,541794.6,5459,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607027,943166.00
08/30/2016 21:30,2,0.000,ALERT,213.06,298.47,60.012,1472607003,"201051344000438","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,543274.4,543274.4,5468,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607028,943167.00
08/30/2016 21:30,2,0.000,ALERT,213.06,297.87,60.018,1472607003,"201051344000417","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,534563.9,534563.9,5461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607030,943168.00
08/30/2016 21:30,2,0.000,ALERT,212.16,297.87,60.002,1472607003,"274151322000083","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,795409.4,795409.4,5436,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607032,943169.00
08/30/2016 21:30,2,0.000,ALERT,212.61,297.26,60.007,1472607003,"274151322000076","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,848726.7,848726.7,5440,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607034,943170.00
08/30/2016 21:30,2,0.000,ALERT,213.06,300.57,60.007,1472607003,"201051344000868","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,532882.8,532882.8,5478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607036,943171.00
08/30/2016 21:30,2,0.000,ALERT,212.16,298.77,60.007,1472607003,"274151322000095","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,840181.3,840181.3,5454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607038,943172.00
08/30/2016 21:30,2,0.000,ALERT,213.06,299.67,60.012,1472607003,"201051344000988","219011344069620",0.00,18.30,0,294.26,300.57,0.0,0.0,0.000,521288.5,521288.5,5484,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607039,943173.00
08/30/2016 21:30,2,0.000,ALERT,212.83,297.87,60.007,1472607003,"201051344001025","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,543162.2,543162.2,5468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607041,943174.00
08/30/2016 21:30,2,0.000,ALERT,213.06,299.67,60.012,1472607003,"201051344000458","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,540236.1,540236.1,5468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607043,943175.00
08/30/2016 21:30,2,0.000,ALERT,213.74,299.67,60.007,1472607003,"201051344000853","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,539482.4,539482.4,5472,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607045,943176.00
08/30/2016 21:30,2,0.000,ALERT,213.29,298.77,60.034,1472607003,"201051344000685","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,542534.1,542534.1,5479,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607047,943177.00
08/30/2016 21:30,2,0.000,ALERT,213.06,297.87,60.018,1472607003,"201051344000917","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,539496.9,539496.9,5487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607049,943178.00
08/30/2016 21:30,2,0.000,ALERT,213.29,299.07,60.012,1472607003,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,544693.6,544693.6,5484,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607051,943179.00
08/30/2016 21:30,2,0.000,ALERT,213.06,297.87,59.975,1472607003,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,537647.2,537647.2,5460,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607053,943180.00
08/30/2016 21:30,2,0.000,ALERT,211.93,297.57,60.012,1472607003,"274151322000088","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,765907.5,765907.5,5426,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607055,943181.00
08/30/2016 21:30,2,0.000,ALERT,212.83,296.96,60.012,1472607003,"274151322000068","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,659435.2,659435.2,5512,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607056,943182.00
08/30/2016 21:30,2,0.000,ALERT,212.61,298.47,60.012,1472607003,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,533795.6,533795.6,5458,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607058,943183.00
08/30/2016 21:30,2,0.000,ALERT,212.83,300.27,60.018,1472607003,"201051344000594","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,544611.8,544611.8,5468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607060,943184.00
08/30/2016 21:30,2,0.000,ALERT,213.06,298.17,60.034,1472607003,"201051344001203","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,541893.1,541893.1,5473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607062,943185.00
08/30/2016 21:30,2,0.000,ALERT,211.93,297.87,59.996,1472607003,"274151322000054","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,781747.6,781747.6,5419,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607064,943186.00
08/30/2016 21:30,2,0.000,ALERT,213.51,299.37,60.007,1472607003,"201051344000867","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,531937.7,531937.7,5471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607065,943187.00
08/30/2016 21:30,2,0.000,ALERT,212.83,298.47,60.012,1472607003,"201051344001093","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,538891.5,538891.5,5492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607067,943188.00
08/30/2016 21:30,2,0.000,ALERT,213.06,299.67,60.007,1472607003,"201051344000900","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,548582.7,548582.7,5483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607069,943189.00
08/30/2016 21:30,2,0.000,ALERT,213.29,299.07,60.012,1472607003,"201051344000648","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,537668.6,537668.6,5465,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607071,943190.00
08/30/2016 21:30,2,0.000,ALERT,213.29,300.27,60.012,1472607003,"201051344000569","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,548716.7,548716.7,5467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607072,943191.00
08/30/2016 21:30,2,0.000,ALERT,213.29,300.27,60.007,1472607003,"201051344000983","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,541031.1,541031.1,5462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607074,943192.00
08/30/2016 21:30,2,0.000,ALERT,213.06,299.67,60.007,1472607003,"201051344001158","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,533073.5,533073.5,5469,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607076,943193.00
08/30/2016 21:30,2,0.000,ALERT,213.74,300.27,60.012,1472607003,"201051344000576","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,540584.2,540584.2,5480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607078,943194.00
08/30/2016 21:30,2,0.000,ALERT,212.38,296.96,59.981,1472607003,"274151322000087","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,754033.5,754033.5,5490,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607080,943195.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.37,59.991,1472607903,"201051344000645","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,540067.1,540067.1,5477,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607905,943196.00
08/30/2016 21:45,2,0.000,ALERT,211.93,297.26,60.028,1472607903,"274151322000085","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,781722.7,781722.7,5420,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607907,943197.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.07,59.996,1472607903,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,531587.8,531587.8,5471,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607909,943198.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.37,60.002,1472607903,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,534055.5,534055.5,5487,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607911,943199.00
08/30/2016 21:45,2,0.000,ALERT,212.83,298.77,59.996,1472607903,"201051344000646","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,534817.2,534817.2,5466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607913,943200.00
08/30/2016 21:45,2,0.000,ALERT,211.48,297.87,59.975,1472607903,"274151322000052","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,802676.7,802676.7,5419,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607915,943201.00
08/30/2016 21:45,2,0.000,ALERT,213.29,299.07,60.002,1472607903,"201051344000585","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,544358.6,544358.6,5461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607916,943202.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.37,60.007,1472607903,"201051344001230","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,537996.6,537996.6,5486,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607918,943203.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.67,59.954,1472607903,"201051344000582","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,530739.0,530739.0,5460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607920,943204.00
08/30/2016 21:45,2,0.000,ALERT,212.61,298.77,59.949,1472607903,"201051344000955","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,544528.2,544528.2,5467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607922,943205.00
08/30/2016 21:45,2,0.000,ALERT,211.93,296.96,60.002,1472607903,"274151322000094","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,659108.4,659108.4,5519,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607924,943206.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.97,60.002,1472607903,"201051344000579","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,548291.2,548291.2,5476,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607925,943207.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.37,60.023,1472607903,"201051344000890","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,541794.6,541794.6,5461,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607927,943208.00
08/30/2016 21:45,2,0.000,ALERT,213.29,299.07,60.007,1472607903,"201051344000438","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,543274.4,543274.4,5470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607929,943209.00
08/30/2016 21:45,2,0.000,ALERT,213.29,298.47,60.007,1472607903,"201051344000417","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,534563.9,534563.9,5463,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607931,943210.00
08/30/2016 21:45,2,0.000,ALERT,211.93,297.57,60.002,1472607903,"274151322000083","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,795409.4,795409.4,5438,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607933,943211.00
08/30/2016 21:45,2,0.000,ALERT,212.38,297.57,60.007,1472607903,"274151322000076","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,848726.7,848726.7,5442,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607934,943212.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.97,60.007,1472607903,"201051344000868","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,532882.8,532882.8,5480,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607936,943213.00
08/30/2016 21:45,2,0.000,ALERT,211.93,298.47,59.996,1472607903,"274151322000095","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,840181.3,840181.3,5456,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607938,943214.00
08/30/2016 21:45,2,0.000,ALERT,212.83,299.37,59.996,1472607903,"201051344000988","219011344069620",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,521288.5,521288.5,5486,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607940,943215.00
08/30/2016 21:45,2,0.000,ALERT,212.83,298.17,59.996,1472607903,"201051344001025","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,543162.2,543162.2,5470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607942,943216.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.37,59.991,1472607903,"201051344000458","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,540236.1,540236.1,5470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607943,943217.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.37,60.002,1472607903,"201051344000853","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,539482.4,539482.4,5474,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607945,943218.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.07,60.002,1472607903,"201051344000685","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,542534.1,542534.1,5481,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607947,943219.00
08/30/2016 21:45,2,0.000,ALERT,213.29,298.47,59.981,1472607903,"201051344000917","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,539496.9,539496.9,5489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607949,943220.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.37,60.007,1472607903,"201051344001145","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,544693.6,544693.6,5486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607951,943221.00
08/30/2016 21:45,2,0.000,ALERT,213.29,298.17,59.986,1472607903,"201051344000651","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,537647.2,537647.2,5462,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607952,943222.00
08/30/2016 21:45,2,0.000,ALERT,211.48,296.66,59.986,1472607903,"274151322000088","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,765907.5,765907.5,5428,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607954,943223.00
08/30/2016 21:45,2,0.000,ALERT,212.61,296.66,59.991,1472607903,"274151322000068","219011344069620",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,659435.2,659435.2,5514,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607956,943224.00
08/30/2016 21:45,2,0.000,ALERT,212.83,298.77,59.986,1472607903,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,533795.6,533795.6,5460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607958,943225.00
08/30/2016 21:45,2,0.000,ALERT,212.83,300.27,59.986,1472607903,"201051344000594","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,544611.8,544611.8,5470,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607959,943226.00
08/30/2016 21:45,2,0.000,ALERT,213.29,298.47,59.970,1472607903,"201051344001203","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,541893.1,541893.1,5475,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607961,943227.00
08/30/2016 21:45,2,0.000,ALERT,211.93,297.57,60.012,1472607903,"274151322000054","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,781747.6,781747.6,5421,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607963,943228.00
08/30/2016 21:45,2,0.000,ALERT,213.29,299.37,60.007,1472607903,"201051344000867","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,531937.7,531937.7,5473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607965,943229.00
08/30/2016 21:45,2,0.000,ALERT,213.06,298.77,59.981,1472607903,"201051344001093","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,538891.5,538891.5,5494,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607967,943230.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.67,59.991,1472607903,"201051344000900","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,548582.7,548582.7,5485,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472607969,943231.00
08/30/2016 21:45,2,0.000,ALERT,213.51,299.07,59.986,1472607903,"201051344000648","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,537668.6,537668.6,5467,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607971,943232.00
08/30/2016 21:45,2,0.000,ALERT,213.29,300.27,59.996,1472607903,"201051344000569","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,548716.7,548716.7,5469,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607973,943233.00
08/30/2016 21:45,2,0.000,ALERT,213.06,299.97,59.996,1472607903,"201051344000983","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,541031.1,541031.1,5464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607975,943234.00
08/30/2016 21:45,2,0.000,ALERT,213.29,299.37,59.954,1472607903,"201051344001158","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,533073.5,533073.5,5471,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607976,943235.00
08/30/2016 21:45,2,0.000,ALERT,213.51,300.27,59.996,1472607903,"201051344000576","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,540584.2,540584.2,5482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607978,943236.00
08/30/2016 21:45,2,0.000,ALERT,211.93,297.26,59.975,1472607903,"274151322000087","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,754033.5,754033.5,5492,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472607980,943237.00
08/30/2016 22:00,2,0.000,ALERT,213.74,299.97,60.007,1472608803,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,540067.1,540067.1,5479,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608805,943238.00
08/30/2016 22:00,2,0.000,ALERT,212.38,297.57,59.996,1472608803,"274151322000085","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,781722.7,781722.7,5422,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608807,943239.00
08/30/2016 22:00,2,0.000,ALERT,213.96,299.67,60.007,1472608803,"201051344000633","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,531587.8,531587.8,5473,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608809,943240.00
08/30/2016 22:00,2,0.000,ALERT,213.51,299.97,60.007,1472608803,"201051344000469","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,534055.5,534055.5,5489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608811,943241.00
08/30/2016 22:00,2,0.000,ALERT,212.83,298.77,60.007,1472608803,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,534817.2,534817.2,5468,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608813,943242.00
08/30/2016 22:00,2,0.000,ALERT,211.93,298.17,60.034,1472608803,"274151322000052","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,802676.7,802676.7,5421,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608814,943243.00
08/30/2016 22:00,2,0.000,ALERT,213.29,299.07,60.007,1472608803,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,544358.6,544358.6,5463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608816,943244.00
08/30/2016 22:00,2,0.000,ALERT,213.06,299.37,60.007,1472608803,"201051344001230","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,537996.6,537996.6,5488,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608818,943245.00
08/30/2016 22:00,2,0.000,ALERT,213.51,299.67,60.007,1472608803,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,530739.0,530739.0,5462,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608820,943246.00
08/30/2016 22:00,2,0.000,ACTIVE_NO_POWER,212.83,299.07,60.018,1472608803,"201051344000955","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,544528.2,544528.2,5469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472608822,943247.00
08/30/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1472608803,"274151322000094","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,659108.4,659108.4,5521,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608823,943248.00
08/30/2016 22:00,2,0.000,ALERT,213.29,300.87,60.007,1472608803,"201051344000579","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,548291.2,548291.2,5478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608825,943249.00
08/30/2016 22:00,2,0.000,ALERT,213.06,299.37,60.012,1472608803,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,541794.6,541794.6,5463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608827,943250.00
08/30/2016 22:00,2,0.000,ALERT,213.29,299.07,60.007,1472608803,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,543274.4,543274.4,5472,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608829,943251.00
08/30/2016 22:00,2,0.000,ALERT,213.29,298.47,60.007,1472608803,"201051344000417","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,534563.9,534563.9,5465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608831,943252.00
08/30/2016 22:00,2,0.000,ALERT,212.16,297.87,59.996,1472608803,"274151322000083","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,795409.4,795409.4,5440,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608832,943253.00
08/30/2016 22:00,2,0.000,ALERT,212.83,298.17,60.007,1472608803,"274151322000076","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,848726.7,848726.7,5444,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608834,943254.00
08/30/2016 22:00,2,0.000,ALERT,213.06,300.57,60.012,1472608803,"201051344000868","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,532882.8,532882.8,5482,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608836,943255.00
08/30/2016 22:00,2,0.000,ALERT,212.16,298.77,60.007,1472608803,"274151322000095","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,840181.3,840181.3,5458,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608838,943256.00
08/30/2016 22:00,2,0.000,ALERT,213.06,299.97,60.007,1472608803,"201051344000988","219011344069620",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,521288.5,521288.5,5488,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608840,943257.00
08/30/2016 22:00,2,0.000,ALERT,213.06,298.47,60.002,1472608803,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,543162.2,543162.2,5472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608841,943258.00
08/30/2016 22:00,2,0.000,ALERT,213.29,300.27,60.012,1472608803,"201051344000458","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,540236.1,540236.1,5472,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608843,943259.00
08/30/2016 22:00,2,0.000,ALERT,213.96,300.27,60.018,1472608803,"201051344000853","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,539482.4,539482.4,5476,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608845,943260.00
08/30/2016 22:00,2,0.000,ALERT,213.51,299.07,60.012,1472608803,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,542534.1,542534.1,5483,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608847,943261.00
08/30/2016 22:00,2,0.000,ALERT,213.29,298.77,60.012,1472608803,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,539496.9,539496.9,5491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608849,943262.00
08/30/2016 22:00,2,0.000,ALERT,213.51,299.67,60.012,1472608803,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,544693.6,544693.6,5488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608850,943263.00
08/30/2016 22:00,2,0.000,ALERT,213.29,298.47,60.018,1472608803,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,537647.2,537647.2,5464,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608852,943264.00
08/30/2016 22:00,2,0.000,ALERT,211.93,298.17,60.034,1472608803,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,765907.5,765907.5,5430,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608854,943265.00
08/30/2016 22:00,2,0.000,ALERT,212.83,297.26,60.028,1472608803,"274151322000068","219011344069620",0.00,19.50,0,295.76,298.77,0.0,0.0,0.000,659435.2,659435.2,5516,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608856,943266.00
08/30/2016 22:00,2,0.000,ALERT,212.83,298.77,59.970,1472608803,"201051344001135","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,533795.6,533795.6,5462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608858,943267.00
08/30/2016 22:00,2,0.000,ALERT,213.29,301.17,60.002,1472608803,"201051344000594","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,544611.8,544611.8,5472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608859,943268.00
08/30/2016 22:00,2,0.000,ALERT,213.29,298.77,60.034,1472608803,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,541893.1,541893.1,5477,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608861,943269.00
08/30/2016 22:00,2,0.000,ALERT,212.16,298.47,60.002,1472608803,"274151322000054","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,781747.6,781747.6,5423,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608863,943270.00
08/30/2016 22:00,2,0.000,ALERT,213.51,300.27,60.012,1472608803,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,531937.7,531937.7,5475,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608865,943271.00
08/30/2016 22:00,2,0.000,ALERT,213.06,298.77,60.007,1472608803,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,538891.5,538891.5,5496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608867,943272.00
08/30/2016 22:00,2,0.000,ALERT,213.29,300.27,60.018,1472608803,"201051344000900","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,548582.7,548582.7,5487,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608869,943273.00
08/30/2016 22:00,2,0.000,ALERT,213.51,299.67,60.012,1472608803,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,537668.6,537668.6,5469,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608871,943274.00
08/30/2016 22:00,2,0.000,ALERT,213.51,300.87,60.028,1472608803,"201051344000569","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,548716.7,548716.7,5471,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472608873,943275.00
08/30/2016 22:00,2,0.000,ALERT,213.29,300.57,60.012,1472608803,"201051344000983","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,541031.1,541031.1,5466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608874,943276.00
08/30/2016 22:00,2,0.000,ALERT,213.51,299.97,60.034,1472608803,"201051344001158","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,533073.5,533073.5,5473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608876,943277.00
08/30/2016 22:00,2,0.000,ALERT,213.74,300.87,60.018,1472608803,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,540584.2,540584.2,5484,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608878,943278.00
08/30/2016 22:00,2,0.000,ALERT,212.38,297.57,60.012,1472608803,"274151322000087","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,754033.5,754033.5,5494,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472608880,943279.00
08/30/2016 22:15,2,0.000,ALERT,213.74,300.57,59.975,1472609703,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,540067.1,540067.1,5481,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609705,943280.00
08/30/2016 22:15,2,0.000,ALERT,212.61,298.77,59.965,1472609703,"274151322000085","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,781722.7,781722.7,5424,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609707,943281.00
08/30/2016 22:15,2,0.000,ALERT,213.96,300.57,59.981,1472609703,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,531587.8,531587.8,5475,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609709,943282.00
08/30/2016 22:15,2,0.000,ALERT,213.51,300.87,59.991,1472609703,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,534055.5,534055.5,5491,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609710,943283.00
08/30/2016 22:15,2,0.000,ALERT,213.06,299.07,59.965,1472609703,"201051344000646","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,534817.2,534817.2,5470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609712,943284.00
08/30/2016 22:15,2,0.000,ALERT,212.38,299.37,59.975,1472609703,"274151322000052","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,802676.7,802676.7,5423,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609714,943285.00
08/30/2016 22:15,2,0.000,ALERT,213.74,300.27,59.981,1472609703,"201051344000585","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,544358.6,544358.6,5465,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609716,943286.00
