ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 22:15,2,0.000,ALERT,213.51,300.27,59.975,1472609703,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,537996.6,537996.6,5490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609717,943287.00
08/30/2016 22:15,2,0.000,ALERT,213.96,300.57,59.975,1472609703,"201051344000582","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,530739.0,530739.0,5464,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609719,943288.00
08/30/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1472609703,"201051344000955","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,544528.2,544528.2,5470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609721,943289.00
08/30/2016 22:15,2,0.000,ALERT,212.61,298.47,59.975,1472609703,"274151322000094","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,659108.4,659108.4,5523,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609723,943290.00
08/30/2016 22:15,2,0.000,ALERT,213.51,301.47,59.981,1472609703,"201051344000579","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,548291.2,548291.2,5480,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609725,943291.00
08/30/2016 22:15,2,0.000,ALERT,213.51,300.27,60.007,1472609703,"201051344000890","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,541794.6,541794.6,5465,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609727,943292.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.67,59.938,1472609703,"201051344000438","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,543274.4,543274.4,5474,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609728,943293.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.37,59.965,1472609703,"201051344000417","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,534563.9,534563.9,5467,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609730,943294.00
08/30/2016 22:15,2,0.000,ALERT,212.61,299.67,59.975,1472609703,"274151322000083","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,795409.4,795409.4,5442,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609732,943295.00
08/30/2016 22:15,2,0.000,ALERT,213.06,299.07,59.970,1472609703,"274151322000076","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,848726.7,848726.7,5446,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609734,943296.00
08/30/2016 22:15,2,0.000,ALERT,213.51,301.47,59.975,1472609703,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,532882.8,532882.8,5484,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609736,943297.00
08/30/2016 22:15,2,0.000,ALERT,212.61,300.27,59.970,1472609703,"274151322000095","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,840181.3,840181.3,5460,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609738,943298.00
08/30/2016 22:15,2,0.000,ALERT,213.29,300.57,59.975,1472609703,"201051344000988","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,521288.5,521288.5,5490,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609739,943299.00
08/30/2016 22:15,2,0.000,ALERT,213.51,299.37,59.970,1472609703,"201051344001025","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,543162.2,543162.2,5474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609741,943300.00
08/30/2016 22:15,2,0.000,ALERT,213.29,300.87,60.002,1472609703,"201051344000458","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,540236.1,540236.1,5474,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609743,943301.00
08/30/2016 22:15,2,0.000,ALERT,213.96,300.57,60.018,1472609703,"201051344000853","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,539482.4,539482.4,5478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609745,943302.00
08/30/2016 22:15,2,0.000,ALERT,213.96,299.97,59.996,1472609703,"201051344000685","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,542534.1,542534.1,5485,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609747,943303.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.37,59.975,1472609703,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,539496.9,539496.9,5493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609748,943304.00
08/30/2016 22:15,2,0.000,ALERT,213.96,299.97,59.944,1472609703,"201051344001145","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,544693.6,544693.6,5490,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609750,943305.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.07,59.970,1472609703,"201051344000651","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,537647.2,537647.2,5466,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609752,943306.00
08/30/2016 22:15,2,0.000,ALERT,212.16,298.47,59.981,1472609703,"274151322000088","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,765907.5,765907.5,5432,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609754,943307.00
08/30/2016 22:15,2,0.000,ALERT,213.06,298.17,59.970,1472609703,"274151322000068","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,659435.2,659435.2,5518,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609756,943308.00
08/30/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1472609703,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,533795.6,533795.6,5464,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609758,943309.00
08/30/2016 22:15,2,0.000,ALERT,213.29,301.47,59.949,1472609703,"201051344000594","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,544611.8,544611.8,5474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609760,943310.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.67,59.965,1472609703,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,541893.1,541893.1,5479,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609761,943311.00
08/30/2016 22:15,2,0.000,ALERT,212.38,299.67,59.970,1472609703,"274151322000054","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,781747.6,781747.6,5425,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609763,943312.00
08/30/2016 22:15,2,0.000,ALERT,213.74,300.27,59.975,1472609703,"201051344000867","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,531937.7,531937.7,5477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609765,943313.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.97,59.965,1472609703,"201051344001093","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,538891.5,538891.5,5498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609767,943314.00
08/30/2016 22:15,2,0.000,ALERT,213.29,300.57,59.970,1472609703,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,548582.7,548582.7,5489,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609768,943315.00
08/30/2016 22:15,2,0.000,ALERT,213.74,299.97,59.970,1472609703,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,537668.6,537668.6,5471,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472609770,943316.00
08/30/2016 22:15,2,0.000,ALERT,213.51,301.17,60.002,1472609703,"201051344000569","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,548716.7,548716.7,5473,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609772,943317.00
08/30/2016 22:15,2,0.000,ALERT,213.51,300.87,59.965,1472609703,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,541031.1,541031.1,5468,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609774,943318.00
08/30/2016 22:15,2,0.000,ALERT,213.51,300.27,59.975,1472609703,"201051344001158","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,533073.5,533073.5,5475,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609776,943319.00
08/30/2016 22:15,2,0.000,ALERT,213.74,301.17,59.970,1472609703,"201051344000576","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,540584.2,540584.2,5486,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609778,943320.00
08/30/2016 22:15,2,0.000,ALERT,212.83,298.47,59.959,1472609703,"274151322000087","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,754033.5,754033.5,5496,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472609779,943321.00
08/30/2016 22:30,2,0.000,ALERT,213.29,299.67,59.991,1472610603,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,540067.1,540067.1,5483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610605,943322.00
08/30/2016 22:30,2,0.000,ALERT,211.93,297.87,59.986,1472610603,"274151322000085","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,781722.7,781722.7,5426,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610607,943323.00
08/30/2016 22:30,2,0.000,ALERT,213.29,299.37,59.986,1472610603,"201051344000633","219011344069620",0.00,16.70,0,296.36,302.68,0.0,0.0,0.000,531587.8,531587.8,5477,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610609,943324.00
08/30/2016 22:30,2,0.000,ALERT,212.83,299.37,59.986,1472610603,"201051344000469","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,534055.5,534055.5,5493,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610611,943325.00
08/30/2016 22:30,2,0.000,ALERT,212.38,298.77,59.986,1472610603,"201051344000646","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,534817.2,534817.2,5472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610612,943326.00
08/30/2016 22:30,2,0.000,ALERT,211.48,296.96,59.975,1472610603,"274151322000052","219011344069620",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,802676.7,802676.7,5425,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610614,943327.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.07,59.944,1472610603,"201051344000585","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,544358.6,544358.6,5467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610616,943328.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.07,59.981,1472610603,"201051344001230","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,537996.6,537996.6,5492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610618,943329.00
08/30/2016 22:30,2,0.000,ALERT,213.06,299.67,59.986,1472610603,"201051344000582","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,530739.0,530739.0,5466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610620,943330.00
08/30/2016 22:30,2,0.000,ALERT,212.16,298.77,59.986,1472610603,"201051344000955","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,544528.2,544528.2,5472,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610622,943331.00
08/30/2016 22:30,2,0.000,ALERT,211.70,296.96,59.996,1472610603,"274151322000094","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,659108.4,659108.4,5525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610623,943332.00
08/30/2016 22:30,2,0.000,ALERT,212.83,300.27,60.028,1472610603,"201051344000579","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,548291.2,548291.2,5482,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610625,943333.00
08/30/2016 22:30,2,0.000,ALERT,212.38,299.37,59.996,1472610603,"201051344000890","219011344069620",0.00,17.00,0,297.57,303.88,0.0,0.0,0.000,541794.6,541794.6,5467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610627,943334.00
08/30/2016 22:30,2,0.000,ALERT,212.83,298.77,59.986,1472610603,"201051344000438","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,543274.4,543274.4,5476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610629,943335.00
08/30/2016 22:30,2,0.000,ALERT,212.83,298.17,59.986,1472610603,"201051344000417","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,534563.9,534563.9,5469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610631,943336.00
08/30/2016 22:30,2,0.000,ALERT,211.70,297.87,59.991,1472610603,"274151322000083","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,795409.4,795409.4,5444,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610633,943337.00
08/30/2016 22:30,2,0.000,ALERT,212.16,297.26,59.981,1472610603,"274151322000076","219011344069620",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,848726.7,848726.7,5448,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610634,943338.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.97,60.007,1472610603,"201051344000868","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,532882.8,532882.8,5486,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610636,943339.00
08/30/2016 22:30,2,0.000,ALERT,211.93,298.47,59.986,1472610603,"274151322000095","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,840181.3,840181.3,5462,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610638,943340.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.37,59.996,1472610603,"201051344000988","219011344069620",0.00,17.30,0,295.76,302.68,0.0,0.0,0.000,521288.5,521288.5,5492,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610640,943341.00
08/30/2016 22:30,2,0.000,ALERT,212.38,297.87,59.991,1472610603,"201051344001025","219011344069620",0.00,16.30,0,296.66,303.28,0.0,0.0,0.000,543162.2,543162.2,5476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610642,943342.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.67,59.991,1472610603,"201051344000458","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,540236.1,540236.1,5476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610643,943343.00
08/30/2016 22:30,2,0.000,ALERT,213.29,299.37,59.970,1472610603,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,539482.4,539482.4,5480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610645,943344.00
08/30/2016 22:30,2,0.000,ALERT,213.06,299.07,59.991,1472610603,"201051344000685","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,542534.1,542534.1,5487,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610647,943345.00
08/30/2016 22:30,2,0.000,ALERT,212.61,298.17,59.991,1472610603,"201051344000917","219011344069620",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,539496.9,539496.9,5495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610649,943346.00
08/30/2016 22:30,2,0.000,ALERT,212.83,299.07,59.986,1472610603,"201051344001145","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,544693.6,544693.6,5492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610651,943347.00
08/30/2016 22:30,2,0.000,ALERT,212.83,298.17,59.996,1472610603,"201051344000651","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,537647.2,537647.2,5468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610652,943348.00
08/30/2016 22:30,2,0.000,ALERT,211.25,297.26,59.991,1472610603,"274151322000088","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,765907.5,765907.5,5434,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610654,943349.00
08/30/2016 22:30,2,0.000,ALERT,212.38,296.66,59.981,1472610603,"274151322000068","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,659435.2,659435.2,5520,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610656,943350.00
08/30/2016 22:30,2,0.000,ALERT,212.38,298.77,59.991,1472610603,"201051344001135","219011344069620",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,533795.6,533795.6,5466,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610658,943351.00
08/30/2016 22:30,2,0.000,ALERT,212.38,300.27,59.986,1472610603,"201051344000594","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,544611.8,544611.8,5476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610660,943352.00
08/30/2016 22:30,2,0.000,ALERT,212.83,298.47,59.949,1472610603,"201051344001203","219011344069620",0.00,16.70,0,296.96,304.18,0.0,0.0,0.000,541893.1,541893.1,5481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610661,943353.00
08/30/2016 22:30,2,0.000,ALERT,211.48,298.17,59.965,1472610603,"274151322000054","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,781747.6,781747.6,5427,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610663,943354.00
08/30/2016 22:30,2,0.000,ALERT,212.83,298.77,59.986,1472610603,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,531937.7,531937.7,5479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610665,943355.00
08/30/2016 22:30,2,0.000,ALERT,212.61,298.77,59.986,1472610603,"201051344001093","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,538891.5,538891.5,5500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610667,943356.00
08/30/2016 22:30,2,0.000,ALERT,212.38,299.37,59.986,1472610603,"201051344000900","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,548582.7,548582.7,5491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610668,943357.00
08/30/2016 22:30,2,0.000,ALERT,212.83,298.77,60.007,1472610603,"201051344000648","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,537668.6,537668.6,5473,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610670,943358.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.67,59.954,1472610603,"201051344000569","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,548716.7,548716.7,5475,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610672,943359.00
08/30/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1472610603,"201051344000983","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,541031.1,541031.1,5470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610675,943360.00
08/30/2016 22:30,2,0.000,ALERT,212.61,298.77,59.986,1472610603,"201051344001158","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,533073.5,533073.5,5477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610676,943361.00
08/30/2016 22:30,2,0.000,ALERT,213.06,299.67,59.981,1472610603,"201051344000576","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,540584.2,540584.2,5488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472610678,943362.00
08/30/2016 22:30,2,0.000,ALERT,211.93,296.96,59.981,1472610603,"274151322000087","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,754033.5,754033.5,5498,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472610680,943363.00
08/30/2016 22:45,2,0.000,ALERT,213.74,300.57,59.975,1472611503,"201051344000645","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,540067.1,540067.1,5485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611505,943364.00
08/30/2016 22:45,2,0.000,ALERT,212.61,298.77,59.965,1472611503,"274151322000085","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,781722.7,781722.7,5428,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611507,943365.00
08/30/2016 22:45,2,0.000,ALERT,213.74,300.27,59.975,1472611503,"201051344000633","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,531587.8,531587.8,5479,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611509,943366.00
08/30/2016 22:45,2,0.000,ALERT,213.29,300.57,59.970,1472611503,"201051344000469","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,534055.5,534055.5,5495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611511,943367.00
08/30/2016 22:45,2,0.000,ALERT,212.83,298.77,59.981,1472611503,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,534817.2,534817.2,5474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611513,943368.00
08/30/2016 22:45,2,0.000,ALERT,212.16,299.67,59.933,1472611503,"274151322000052","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,802676.7,802676.7,5427,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611514,943369.00
08/30/2016 22:45,2,0.000,ALERT,213.29,299.37,59.975,1472611503,"201051344000585","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,544358.6,544358.6,5469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611516,943370.00
08/30/2016 22:45,2,0.000,ALERT,213.06,299.67,59.965,1472611503,"201051344001230","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,537996.6,537996.6,5494,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611518,943371.00
08/30/2016 22:45,2,0.000,ALERT,213.74,299.97,59.965,1472611503,"201051344000582","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,530739.0,530739.0,5468,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611520,943372.00
08/30/2016 22:45,2,0.000,ALERT,212.83,299.07,59.965,1472611503,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,544528.2,544528.2,5474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611522,943373.00
08/30/2016 22:45,2,0.000,ALERT,212.38,298.17,59.986,1472611503,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,659108.4,659108.4,5527,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611523,943374.00
08/30/2016 22:45,2,0.000,ALERT,213.06,301.17,59.965,1472611503,"201051344000579","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,548291.2,548291.2,5484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611525,943375.00
08/30/2016 22:45,2,0.000,ALERT,213.06,299.67,59.949,1472611503,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,541794.6,541794.6,5469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611527,943376.00
08/30/2016 22:45,2,0.000,ALERT,213.29,299.37,59.954,1472611503,"201051344000438","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,543274.4,543274.4,5478,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611529,943377.00
08/30/2016 22:45,2,0.000,ALERT,213.29,298.77,59.949,1472611503,"201051344000417","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,534563.9,534563.9,5471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611531,943378.00
08/30/2016 22:45,2,0.000,ALERT,212.61,299.07,59.959,1472611503,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,795409.4,795409.4,5446,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611532,943379.00
08/30/2016 22:45,2,0.000,ALERT,213.06,298.77,59.949,1472611503,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,848726.7,848726.7,5450,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611535,943380.00
08/30/2016 22:45,2,0.000,ALERT,213.29,301.47,59.965,1472611503,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,532882.8,532882.8,5488,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611536,943381.00
08/30/2016 22:45,2,0.000,ALERT,212.38,299.97,59.954,1472611503,"274151322000095","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,840181.3,840181.3,5464,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611538,943382.00
08/30/2016 22:45,2,0.000,ALERT,213.06,300.57,59.928,1472611503,"201051344000988","219011344069620",0.00,17.30,0,295.16,301.77,0.0,0.0,0.000,521288.5,521288.5,5494,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611540,943383.00
08/30/2016 22:45,2,0.000,ALERT,213.06,298.17,59.970,1472611503,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,543162.2,543162.2,5478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611542,943384.00
08/30/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1472611503,"201051344000458","219011344069620",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,540236.1,540236.1,5478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611544,943385.00
08/30/2016 22:45,2,0.000,ALERT,213.96,300.87,59.965,1472611503,"201051344000853","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,539482.4,539482.4,5482,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611545,943386.00
08/30/2016 22:45,2,0.000,ALERT,213.74,299.37,59.996,1472611503,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,542534.1,542534.1,5489,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611547,943387.00
08/30/2016 22:45,2,0.000,ALERT,213.29,298.47,59.949,1472611503,"201051344000917","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,539496.9,539496.9,5497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611549,943388.00
08/30/2016 22:45,2,0.000,ALERT,213.51,299.37,59.975,1472611503,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,544693.6,544693.6,5494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611551,943389.00
08/30/2016 22:45,2,0.000,ALERT,213.51,298.17,59.975,1472611503,"201051344000651","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,537647.2,537647.2,5470,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611552,943390.00
08/30/2016 22:45,2,0.000,ALERT,212.16,298.47,59.970,1472611503,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,765907.5,765907.5,5436,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611554,943391.00
08/30/2016 22:45,2,0.000,ALERT,213.06,298.17,59.981,1472611503,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,659435.2,659435.2,5522,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611556,943392.00
08/30/2016 22:45,2,0.000,ALERT,212.83,299.07,59.981,1472611503,"201051344001135","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,533795.6,533795.6,5468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611558,943393.00
08/30/2016 22:45,2,0.000,ALERT,213.29,301.47,59.959,1472611503,"201051344000594","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,544611.8,544611.8,5478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611560,943394.00
08/30/2016 22:45,2,0.000,ALERT,213.29,298.77,59.975,1472611503,"201051344001203","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,541893.1,541893.1,5483,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611561,943395.00
08/30/2016 22:45,2,0.000,ALERT,212.38,299.37,59.970,1472611503,"274151322000054","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,781747.6,781747.6,5429,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611563,943396.00
08/30/2016 22:45,2,0.000,ALERT,213.51,300.57,59.975,1472611503,"201051344000867","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,531937.7,531937.7,5481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611565,943397.00
08/30/2016 22:45,2,0.000,ALERT,213.29,299.07,59.970,1472611503,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,538891.5,538891.5,5502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611567,943398.00
08/30/2016 22:45,2,0.000,ALERT,213.06,300.27,59.975,1472611503,"201051344000900","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,548582.7,548582.7,5493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611569,943399.00
08/30/2016 22:45,2,0.000,ALERT,213.51,300.27,59.970,1472611503,"201051344000648","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,537668.6,537668.6,5475,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611570,943400.00
08/30/2016 22:45,2,0.000,ALERT,213.51,301.17,59.970,1472611503,"201051344000569","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,548716.7,548716.7,5477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611572,943401.00
08/30/2016 22:45,2,0.000,ALERT,213.29,300.87,59.965,1472611503,"201051344000983","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,541031.1,541031.1,5472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611574,943402.00
08/30/2016 22:45,2,0.000,ALERT,213.51,300.57,59.975,1472611503,"201051344001158","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,533073.5,533073.5,5479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611576,943403.00
08/30/2016 22:45,2,0.000,ALERT,213.74,301.17,59.970,1472611503,"201051344000576","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,540584.2,540584.2,5490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472611578,943404.00
08/30/2016 22:45,2,0.000,ALERT,212.61,298.47,59.959,1472611503,"274151322000087","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,754033.5,754033.5,5500,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472611580,943405.00
08/30/2016 23:00,2,0.000,ALERT,213.74,301.17,60.012,1472612403,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,540067.1,540067.1,5487,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612405,943406.00
08/30/2016 23:00,2,0.000,ALERT,212.38,298.77,60.028,1472612403,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,781722.7,781722.7,5430,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612407,943407.00
08/30/2016 23:00,2,0.000,ALERT,213.74,300.87,60.044,1472612403,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,531587.8,531587.8,5481,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612409,943408.00
08/30/2016 23:00,2,0.000,ALERT,213.29,300.87,60.002,1472612403,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,534055.5,534055.5,5497,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612411,943409.00
08/30/2016 23:00,2,0.000,ALERT,212.83,299.37,59.981,1472612403,"201051344000646","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,534817.2,534817.2,5476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612413,943410.00
08/30/2016 23:00,2,0.000,ALERT,212.16,298.47,60.018,1472612403,"274151322000052","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,802676.7,802676.7,5429,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612414,943411.00
08/30/2016 23:00,2,0.000,ALERT,213.51,299.67,60.002,1472612403,"201051344000585","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,544358.6,544358.6,5471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612416,943412.00
08/30/2016 23:00,2,0.000,ALERT,213.06,299.67,59.949,1472612403,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,537996.6,537996.6,5496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612418,943413.00
08/30/2016 23:00,2,0.000,ALERT,213.74,300.27,59.949,1472612403,"201051344000582","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,530739.0,530739.0,5470,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612420,943414.00
08/30/2016 23:00,2,0.000,ALERT,212.83,299.37,59.996,1472612403,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,544528.2,544528.2,5476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612422,943415.00
08/30/2016 23:00,2,0.000,ALERT,212.38,298.47,60.002,1472612403,"274151322000094","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,659108.4,659108.4,5529,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612423,943416.00
08/30/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1472612403,"201051344000579","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,548291.2,548291.2,5486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612425,943417.00
08/30/2016 23:00,2,0.000,ALERT,213.06,299.67,59.991,1472612403,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,541794.6,541794.6,5471,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612427,943418.00
08/30/2016 23:00,2,0.000,ALERT,213.29,299.07,60.002,1472612403,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,543274.4,543274.4,5480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612429,943419.00
08/30/2016 23:00,2,0.000,ALERT,213.29,298.47,59.996,1472612403,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,534563.9,534563.9,5473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612431,943420.00
08/30/2016 23:00,2,0.000,ALERT,212.38,299.67,59.991,1472612403,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,795409.4,795409.4,5448,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612433,943421.00
08/30/2016 23:00,2,0.000,ALERT,212.83,298.77,59.991,1472612403,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,848726.7,848726.7,5452,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612435,943422.00
08/30/2016 23:00,2,0.000,ALERT,213.29,301.77,59.981,1472612403,"201051344000868","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,532882.8,532882.8,5490,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612436,943423.00
08/30/2016 23:00,2,0.000,ALERT,212.38,299.67,59.991,1472612403,"274151322000095","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,840181.3,840181.3,5466,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612438,943424.00
08/30/2016 23:00,2,0.000,ALERT,213.29,301.17,60.002,1472612403,"201051344000988","219011344069620",0.00,17.30,0,296.36,302.68,0.0,0.0,0.000,521288.5,521288.5,5496,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612440,943425.00
08/30/2016 23:00,2,0.000,ALERT,213.06,299.07,59.959,1472612403,"201051344001025","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,543162.2,543162.2,5480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612442,943426.00
08/30/2016 23:00,2,0.000,ALERT,213.29,301.17,59.991,1472612403,"201051344000458","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,540236.1,540236.1,5480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612444,943427.00
08/30/2016 23:00,2,0.000,ALERT,213.74,301.17,59.986,1472612403,"201051344000853","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,539482.4,539482.4,5484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612446,943428.00
08/30/2016 23:00,2,0.000,ALERT,213.51,299.67,59.991,1472612403,"201051344000685","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,542534.1,542534.1,5491,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612447,943429.00
08/30/2016 23:00,2,0.000,ALERT,213.29,299.07,60.002,1472612403,"201051344000917","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,539496.9,539496.9,5499,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612449,943430.00
08/30/2016 23:00,2,0.000,ALERT,213.51,299.97,59.996,1472612403,"201051344001145","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,544693.6,544693.6,5496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612451,943431.00
