ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2016 23:00,2,0.000,ALERT,213.51,299.07,59.975,1472612403,"201051344000651","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,537647.2,537647.2,5472,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612453,943432.00
08/30/2016 23:00,2,0.000,ALERT,212.16,299.07,59.981,1472612403,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,765907.5,765907.5,5438,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612455,943433.00
08/30/2016 23:00,2,0.000,ALERT,213.06,298.77,59.996,1472612403,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,659435.2,659435.2,5524,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612457,943434.00
08/30/2016 23:00,2,0.000,ALERT,212.83,299.37,59.991,1472612403,"201051344001135","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,533795.6,533795.6,5470,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612459,943435.00
08/30/2016 23:00,2,0.000,ALERT,213.06,302.07,59.949,1472612403,"201051344000594","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,544611.8,544611.8,5480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612461,943436.00
08/30/2016 23:00,2,0.000,ALERT,213.29,299.07,59.991,1472612403,"201051344001203","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,541893.1,541893.1,5485,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612462,943437.00
08/30/2016 23:00,2,0.000,ALERT,212.16,298.77,59.996,1472612403,"274151322000054","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,781747.6,781747.6,5431,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612464,943438.00
08/30/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1472612403,"201051344000867","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,531937.7,531937.7,5483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612466,943439.00
08/30/2016 23:00,2,0.000,ALERT,213.29,299.67,59.986,1472612403,"201051344001093","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,538891.5,538891.5,5504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612468,943440.00
08/30/2016 23:00,2,0.000,ALERT,213.06,301.17,59.996,1472612403,"201051344000900","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,548582.7,548582.7,5495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612470,943441.00
08/30/2016 23:00,2,0.000,ALERT,213.51,300.57,60.028,1472612403,"201051344000648","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,537668.6,537668.6,5477,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612471,943442.00
08/30/2016 23:00,2,0.000,ALERT,213.29,301.47,59.991,1472612403,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,548716.7,548716.7,5479,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612473,943443.00
08/30/2016 23:00,2,0.000,ALERT,213.29,301.47,59.991,1472612403,"201051344000983","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,541031.1,541031.1,5474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612475,943444.00
08/30/2016 23:00,2,0.000,ALERT,213.29,300.87,59.991,1472612403,"201051344001158","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,533073.5,533073.5,5481,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612477,943445.00
08/30/2016 23:00,2,0.000,ALERT,213.51,301.47,59.996,1472612403,"201051344000576","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,540584.2,540584.2,5492,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472612479,943446.00
08/30/2016 23:00,2,0.000,ALERT,212.38,299.07,59.986,1472612403,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,754033.5,754033.5,5502,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472612481,943447.00
08/30/2016 23:15,2,0.000,ALERT,213.51,300.87,59.986,1472613303,"201051344000645","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,540067.1,540067.1,5489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613305,943448.00
08/30/2016 23:15,2,0.000,ALERT,212.38,299.07,59.975,1472613303,"274151322000085","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,781722.7,781722.7,5432,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613306,943449.00
08/30/2016 23:15,2,0.000,ALERT,213.51,300.27,59.981,1472613303,"201051344000633","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,531587.8,531587.8,5483,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613308,943450.00
08/30/2016 23:15,2,0.000,ALERT,213.06,300.27,59.981,1472613303,"201051344000469","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,534055.5,534055.5,5499,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613310,943451.00
08/30/2016 23:15,2,0.000,ALERT,212.61,299.07,59.981,1472613303,"201051344000646","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,534817.2,534817.2,5478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613312,943452.00
08/30/2016 23:15,2,0.000,ALERT,211.70,299.97,59.975,1472613303,"274151322000052","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,802676.7,802676.7,5431,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613314,943453.00
08/30/2016 23:15,2,0.000,ALERT,213.06,299.37,59.991,1472613303,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,544358.6,544358.6,5473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613316,943454.00
08/30/2016 23:15,2,0.000,ALERT,213.06,299.67,59.996,1472613303,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,537996.6,537996.6,5498,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613318,943455.00
08/30/2016 23:15,2,0.000,ALERT,213.51,300.27,59.991,1472613303,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,530739.0,530739.0,5472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613319,943456.00
08/30/2016 23:15,2,0.000,ALERT,212.83,299.67,59.986,1472613303,"201051344000955","219011344069620",0.00,16.70,0,297.57,300.57,0.0,0.0,0.000,544528.2,544528.2,5478,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613321,943457.00
08/30/2016 23:15,2,0.000,ALERT,212.16,299.07,60.018,1472613303,"274151322000094","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,659108.4,659108.4,5531,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613323,943458.00
08/30/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1472613303,"201051344000579","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,548291.2,548291.2,5488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613325,943459.00
08/30/2016 23:15,2,0.000,ALERT,212.83,299.97,59.991,1472613303,"201051344000890","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,541794.6,541794.6,5473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613327,943460.00
08/30/2016 23:15,2,0.000,ALERT,213.29,299.37,59.986,1472613303,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,543274.4,543274.4,5482,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613328,943461.00
08/30/2016 23:15,2,0.000,ALERT,213.29,298.77,59.986,1472613303,"201051344000417","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,534563.9,534563.9,5475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613330,943462.00
08/30/2016 23:15,2,0.000,ALERT,212.16,299.67,59.975,1472613303,"274151322000083","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,795409.4,795409.4,5450,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613332,943463.00
08/30/2016 23:15,2,0.000,ALERT,212.83,299.37,59.981,1472613303,"274151322000076","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,848726.7,848726.7,5454,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613334,943464.00
08/30/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1472613303,"201051344000868","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,532882.8,532882.8,5492,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613336,943465.00
08/30/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1472613303,"274151322000095","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,840181.3,840181.3,5468,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613337,943466.00
08/30/2016 23:15,2,0.000,ALERT,212.83,300.57,59.981,1472613303,"201051344000988","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,521288.5,521288.5,5498,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613339,943467.00
08/30/2016 23:15,2,0.000,ALERT,212.83,298.77,59.981,1472613303,"201051344001025","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,543162.2,543162.2,5482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613341,943468.00
08/30/2016 23:15,2,0.000,ALERT,213.06,301.17,59.975,1472613303,"201051344000458","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,540236.1,540236.1,5482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613343,943469.00
08/30/2016 23:15,2,0.000,ALERT,213.74,300.57,59.959,1472613303,"201051344000853","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,539482.4,539482.4,5486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613345,943470.00
08/30/2016 23:15,2,0.000,ALERT,213.51,299.37,60.002,1472613303,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,542534.1,542534.1,5493,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613346,943471.00
08/30/2016 23:15,2,0.000,ALERT,213.06,298.77,59.970,1472613303,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,539496.9,539496.9,5501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613348,943472.00
08/30/2016 23:15,2,0.000,ALERT,213.29,299.67,59.981,1472613303,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,544693.6,544693.6,5498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613350,943473.00
08/30/2016 23:15,2,0.000,ALERT,213.29,298.77,59.981,1472613303,"201051344000651","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,537647.2,537647.2,5474,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613352,943474.00
08/30/2016 23:15,2,0.000,ALERT,211.93,299.37,59.965,1472613303,"274151322000088","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,765907.5,765907.5,5440,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613354,943475.00
08/30/2016 23:15,2,0.000,ALERT,212.83,299.37,59.975,1472613303,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,659435.2,659435.2,5526,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613356,943476.00
08/30/2016 23:15,2,0.000,ALERT,212.83,299.37,59.975,1472613303,"201051344001135","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,533795.6,533795.6,5472,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613357,943477.00
08/30/2016 23:15,2,0.000,ALERT,213.06,301.47,59.928,1472613303,"201051344000594","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,544611.8,544611.8,5482,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613359,943478.00
08/30/2016 23:15,2,0.000,ALERT,213.06,299.07,59.975,1472613303,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,541893.1,541893.1,5487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613361,943479.00
08/30/2016 23:15,2,0.000,ALERT,212.16,299.97,59.928,1472613303,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,781747.6,781747.6,5433,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613363,943480.00
08/30/2016 23:15,2,0.000,ALERT,213.29,300.57,59.981,1472613303,"201051344000867","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,531937.7,531937.7,5485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613365,943481.00
08/30/2016 23:15,2,0.000,ALERT,213.06,299.37,59.970,1472613303,"201051344001093","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,538891.5,538891.5,5506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613366,943482.00
08/30/2016 23:15,2,0.000,ALERT,213.06,300.87,59.970,1472613303,"201051344000900","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,548582.7,548582.7,5497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613368,943483.00
08/30/2016 23:15,2,0.000,ALERT,213.29,300.27,59.991,1472613303,"201051344000648","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,537668.6,537668.6,5479,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613370,943484.00
08/30/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1472613303,"201051344000569","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,548716.7,548716.7,5481,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613372,943485.00
08/30/2016 23:15,2,0.000,ALERT,213.06,300.87,59.975,1472613303,"201051344000983","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,541031.1,541031.1,5476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613374,943486.00
08/30/2016 23:15,2,0.000,ALERT,213.06,300.57,60.007,1472613303,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,533073.5,533073.5,5483,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472613376,943487.00
08/30/2016 23:15,2,0.000,ALERT,213.51,301.17,59.981,1472613303,"201051344000576","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,540584.2,540584.2,5494,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613378,943488.00
08/30/2016 23:15,2,0.000,ALERT,212.38,299.37,59.954,1472613303,"274151322000087","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,754033.5,754033.5,5504,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472613379,943489.00
08/30/2016 23:30,2,0.000,ALERT,214.19,301.77,59.970,1472614204,"201051344000645","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,540067.1,540067.1,5491,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614206,943490.00
08/30/2016 23:30,2,0.000,ALERT,213.06,299.67,59.965,1472614204,"274151322000085","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,781722.7,781722.7,5434,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614207,943491.00
08/30/2016 23:30,2,0.000,ALERT,214.41,301.77,59.970,1472614204,"201051344000633","219011344069620",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,531587.8,531587.8,5485,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614209,943492.00
08/30/2016 23:30,2,0.000,ALERT,213.96,301.77,59.975,1472614204,"201051344000469","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,534055.5,534055.5,5501,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614211,943493.00
08/30/2016 23:30,2,0.000,ALERT,213.51,300.57,59.928,1472614204,"201051344000646","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,534817.2,534817.2,5480,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614213,943494.00
08/30/2016 23:30,2,0.000,ALERT,212.38,299.67,59.970,1472614204,"274151322000052","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,802676.7,802676.7,5433,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614215,943495.00
08/30/2016 23:30,2,0.000,ALERT,214.19,301.17,59.965,1472614204,"201051344000585","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,544358.6,544358.6,5475,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614217,943496.00
08/30/2016 23:30,2,0.000,ALERT,213.96,301.17,59.975,1472614204,"201051344001230","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,537996.6,537996.6,5500,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614219,943497.00
08/30/2016 23:30,2,0.000,ALERT,214.41,301.77,59.975,1472614204,"201051344000582","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,530739.0,530739.0,5474,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614220,943498.00
08/30/2016 23:30,2,0.000,ALERT,213.51,300.87,59.975,1472614204,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,544528.2,544528.2,5480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614222,943499.00
08/30/2016 23:30,2,0.000,ALERT,212.83,299.37,59.975,1472614204,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,659108.4,659108.4,5533,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614224,943500.00
08/30/2016 23:30,2,0.000,ALERT,213.74,302.37,59.981,1472614204,"201051344000579","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,548291.2,548291.2,5490,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614226,943501.00
08/30/2016 23:30,2,0.000,ALERT,213.96,300.87,59.975,1472614204,"201051344000438","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,543274.4,543274.4,5484,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614229,943502.00
08/30/2016 23:30,2,0.000,ALERT,213.96,300.27,59.981,1472614204,"201051344000417","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,534563.9,534563.9,5477,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614231,943503.00
08/30/2016 23:30,2,0.000,ALERT,213.06,299.67,59.975,1472614204,"274151322000083","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,795409.4,795409.4,5452,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614232,943504.00
08/30/2016 23:30,2,0.000,ALERT,213.51,300.27,59.970,1472614204,"274151322000076","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,848726.7,848726.7,5456,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614235,943505.00
08/30/2016 23:30,2,0.000,ALERT,213.74,302.68,59.975,1472614204,"201051344000868","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,532882.8,532882.8,5494,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614236,943506.00
08/30/2016 23:30,2,0.000,ALERT,212.83,300.57,59.949,1472614204,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.07,0.0,0.0,0.000,840181.3,840181.3,5470,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614238,943507.00
08/30/2016 23:30,2,0.000,ALERT,213.74,301.77,59.981,1472614204,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,521288.5,521288.5,5500,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614240,943508.00
08/30/2016 23:30,2,0.000,ALERT,213.96,300.27,59.981,1472614204,"201051344001025","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,543162.2,543162.2,5484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614242,943509.00
08/30/2016 23:30,2,0.000,ALERT,213.74,301.77,59.991,1472614204,"201051344000458","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,540236.1,540236.1,5484,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614244,943510.00
08/30/2016 23:30,2,0.000,ALERT,214.19,301.47,59.981,1472614204,"201051344000853","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,539482.4,539482.4,5488,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614246,943511.00
08/30/2016 23:30,2,0.000,ALERT,214.19,300.87,59.975,1472614204,"201051344000685","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,542534.1,542534.1,5495,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614248,943512.00
08/30/2016 23:30,2,0.000,ALERT,214.19,300.27,59.981,1472614204,"201051344000917","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,539496.9,539496.9,5503,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614249,943513.00
08/30/2016 23:30,2,0.000,ALERT,214.19,301.47,59.986,1472614204,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,544693.6,544693.6,5500,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614251,943514.00
08/30/2016 23:30,2,0.000,ALERT,213.96,300.27,59.986,1472614204,"201051344000651","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,537647.2,537647.2,5476,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614253,943515.00
08/30/2016 23:30,2,0.000,ALERT,212.61,299.37,59.933,1472614204,"274151322000088","219011344069620",0.00,17.30,0,297.87,300.87,0.0,0.0,0.000,765907.5,765907.5,5442,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614255,943516.00
08/30/2016 23:30,2,0.000,ALERT,213.29,298.77,59.975,1472614204,"274151322000068","219011344069620",0.00,17.80,0,297.26,300.27,0.0,0.0,0.000,659435.2,659435.2,5528,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614256,943517.00
08/30/2016 23:30,2,0.000,ALERT,213.74,300.87,59.975,1472614204,"201051344001135","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,533795.6,533795.6,5474,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614258,943518.00
08/30/2016 23:30,2,0.000,ALERT,213.51,302.68,59.975,1472614204,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,544611.8,544611.8,5484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614260,943519.00
08/30/2016 23:30,2,0.000,ALERT,214.19,300.57,59.986,1472614204,"201051344001203","219011344069620",0.00,16.00,0,297.57,303.58,0.0,0.0,0.000,541893.1,541893.1,5489,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614262,943520.00
08/30/2016 23:30,2,0.000,ALERT,212.83,300.27,59.970,1472614204,"274151322000054","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,781747.6,781747.6,5435,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614264,943521.00
08/30/2016 23:30,2,0.000,ALERT,213.96,301.47,60.012,1472614204,"201051344000867","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,531937.7,531937.7,5487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614266,943522.00
08/30/2016 23:30,2,0.000,ALERT,213.96,300.87,59.975,1472614204,"201051344001093","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,538891.5,538891.5,5508,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614267,943523.00
08/30/2016 23:30,2,0.000,ALERT,213.51,301.77,59.981,1472614204,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,548582.7,548582.7,5499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614269,943524.00
08/30/2016 23:30,2,0.000,ALERT,213.96,301.17,59.991,1472614204,"201051344000648","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,537668.6,537668.6,5481,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614271,943525.00
08/30/2016 23:30,2,0.000,ALERT,213.96,302.37,59.996,1472614204,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,548716.7,548716.7,5483,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614273,943526.00
08/30/2016 23:30,2,0.000,ALERT,213.74,302.07,59.986,1472614204,"201051344000983","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,541031.1,541031.1,5478,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472614275,943527.00
08/30/2016 23:30,2,0.000,ALERT,213.74,301.47,59.986,1472614204,"201051344001158","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,533073.5,533073.5,5485,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614276,943528.00
08/30/2016 23:30,2,0.000,ALERT,214.19,302.37,59.981,1472614204,"201051344000576","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,540584.2,540584.2,5496,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614278,943529.00
08/30/2016 23:30,2,0.000,ALERT,212.83,299.67,59.981,1472614204,"274151322000087","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,754033.5,754033.5,5506,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614280,943530.00
08/30/2016 23:30,2,0.000,ALERT,213.74,301.17,59.970,1472614204,"201051344000890","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,541794.6,541794.6,5475,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472614282,943531.00
08/30/2016 23:45,2,0.000,ALERT,213.96,302.07,59.991,1472615103,"201051344000645","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,540067.1,540067.1,5493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615105,943532.00
08/30/2016 23:45,2,0.000,ALERT,212.83,300.27,59.996,1472615103,"274151322000085","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,781722.7,781722.7,5436,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615107,943533.00
08/30/2016 23:45,2,0.000,ALERT,214.19,302.07,59.991,1472615103,"201051344000633","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,531587.8,531587.8,5487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615109,943534.00
08/30/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1472615103,"201051344000469","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,534055.5,534055.5,5503,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615111,943535.00
08/30/2016 23:45,2,0.000,ALERT,212.38,299.07,59.991,1472615103,"201051344000646","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,534817.2,534817.2,5482,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615112,943536.00
08/30/2016 23:45,2,0.000,ALERT,212.38,300.27,59.965,1472615103,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,802676.7,802676.7,5435,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615114,943537.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.97,59.986,1472615103,"201051344000585","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,544358.6,544358.6,5477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615116,943538.00
08/30/2016 23:45,2,0.000,ALERT,212.83,299.97,59.996,1472615103,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,537996.6,537996.6,5502,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615118,943539.00
08/30/2016 23:45,2,0.000,ALERT,213.29,300.57,59.991,1472615103,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,530739.0,530739.0,5476,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615120,943540.00
08/30/2016 23:45,2,0.000,ALERT,212.61,299.67,59.991,1472615103,"201051344000955","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,544528.2,544528.2,5482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615121,943541.00
08/30/2016 23:45,2,0.000,ALERT,212.61,299.07,59.986,1472615103,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,659108.4,659108.4,5535,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615123,943542.00
08/30/2016 23:45,2,0.000,ALERT,213.51,302.98,60.023,1472615103,"201051344000579","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,548291.2,548291.2,5492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615125,943543.00
08/30/2016 23:45,2,0.000,ALERT,212.61,299.97,59.981,1472615103,"201051344000890","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,541794.6,541794.6,5477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615127,943544.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.67,59.975,1472615103,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,543274.4,543274.4,5486,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615129,943545.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.07,59.991,1472615103,"201051344000417","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,534563.9,534563.9,5479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615130,943546.00
08/30/2016 23:45,2,0.000,ALERT,212.38,300.27,59.981,1472615103,"274151322000083","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,795409.4,795409.4,5454,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615132,943547.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.97,59.986,1472615103,"274151322000076","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,848726.7,848726.7,5458,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615134,943548.00
08/30/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1472615103,"201051344000868","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,532882.8,532882.8,5496,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615136,943549.00
08/30/2016 23:45,2,0.000,ALERT,212.61,300.87,59.965,1472615103,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,840181.3,840181.3,5472,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615138,943550.00
08/30/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1472615103,"201051344000988","219011344069620",0.00,17.00,0,297.26,303.58,0.0,0.0,0.000,521288.5,521288.5,5502,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615140,943551.00
08/30/2016 23:45,2,0.000,ALERT,212.61,298.77,59.986,1472615103,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,543162.2,543162.2,5486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615141,943552.00
08/30/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1472615103,"201051344000458","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,540236.1,540236.1,5486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615143,943553.00
08/30/2016 23:45,2,0.000,ALERT,213.96,302.37,59.991,1472615103,"201051344000853","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,539482.4,539482.4,5490,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615145,943554.00
08/30/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1472615103,"201051344000685","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,542534.1,542534.1,5497,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615147,943555.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.07,59.986,1472615103,"201051344000917","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,539496.9,539496.9,5505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615148,943556.00
08/30/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1472615103,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,544693.6,544693.6,5502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615150,943557.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.07,60.028,1472615103,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,537647.2,537647.2,5478,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615152,943558.00
08/30/2016 23:45,2,0.000,ALERT,212.16,300.27,59.975,1472615103,"274151322000088","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,765907.5,765907.5,5444,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615154,943559.00
08/30/2016 23:45,2,0.000,ALERT,213.29,299.37,59.996,1472615103,"274151322000068","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,659435.2,659435.2,5530,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615156,943560.00
08/30/2016 23:45,2,0.000,ALERT,212.61,299.67,59.981,1472615103,"201051344001135","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,533795.6,533795.6,5476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615158,943561.00
08/30/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1472615103,"201051344000594","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,544611.8,544611.8,5486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615160,943562.00
08/30/2016 23:45,2,0.000,ALERT,213.06,299.37,59.991,1472615103,"201051344001203","219011344069620",0.00,16.30,0,298.17,304.18,0.0,0.0,0.000,541893.1,541893.1,5491,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615161,943563.00
08/30/2016 23:45,2,0.000,ALERT,212.61,300.87,59.981,1472615103,"274151322000054","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,781747.6,781747.6,5437,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615163,943564.00
08/30/2016 23:45,2,0.000,ALERT,213.74,302.07,59.981,1472615103,"201051344000867","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,531937.7,531937.7,5489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615165,943565.00
08/30/2016 23:45,2,0.000,ALERT,212.83,299.67,59.986,1472615103,"201051344001093","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,538891.5,538891.5,5510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615167,943566.00
08/30/2016 23:45,2,0.000,ALERT,213.51,302.37,59.986,1472615103,"201051344000900","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,548582.7,548582.7,5501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615169,943567.00
08/30/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1472615103,"201051344000648","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,537668.6,537668.6,5483,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615170,943568.00
08/30/2016 23:45,2,0.000,ALERT,213.74,302.98,60.002,1472615103,"201051344000569","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,548716.7,548716.7,5485,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615172,943569.00
08/30/2016 23:45,2,0.000,ALERT,213.74,302.68,59.981,1472615103,"201051344000983","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,541031.1,541031.1,5480,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615174,943570.00
08/30/2016 23:45,2,0.000,ALERT,213.74,302.37,59.986,1472615103,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,533073.5,533073.5,5487,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472615176,943571.00
08/30/2016 23:45,2,0.000,ALERT,213.96,302.98,59.959,1472615103,"201051344000576","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,540584.2,540584.2,5498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615178,943572.00
08/30/2016 23:45,2,0.000,ALERT,212.83,299.97,60.007,1472615103,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,754033.5,754033.5,5508,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472615179,943573.00
